Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,231.0,159.0,1.5,17.6,250.0,258.51,205.12
2018,1,11,14,45,283.0,137.5,1.5,17.4,239.0,242.32,190.38
2018,1,11,15,0,335.0,116.0,1.5,17.2,228.0,224.88,173.18
2018,1,11,15,15,459.5,89.5,1.5,17.2,223.5,211.46,155.62
2018,1,11,15,30,584.0,63.0,1.5,17.2,219.0,186.08,126.4
2018,1,11,15,45,477.5,60.5,1.15,16.2,174.0,130.53,82.73
2018,1,11,16,0,371.0,58.0,0.8,15.2,129.0,85.26,50.86
2018,1,11,16,15,303.5,48.0,0.85,14.65,96.0,48.91,28.76
2018,1,11,16,30,236.0,38.0,0.9,14.1,63.0,29.61,19.2
2018,1,11,16,45,150.0,24.5,0.9,13.55,37.5,19.3,3.07
2018,1,11,17,0,64.0,11.0,0.9,13.0,12.0,10.01,0.0
2018,1,11,17,15,32.0,5.5,0.9,12.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,7,15,67.0,5.5,1.05,9.5,7.0,0.0,0.0
2018,1,12,7,30,134.0,11.0,1.1,9.9,14.0,85.64,0.0
2018,1,12,7,45,266.0,21.0,1.2,10.35,43.0,214.93,64.48
2018,1,12,8,0,398.0,31.0,1.3,10.8,72.0,334.73,262.17
2018,1,12,8,15,505.5,36.5,1.35,11.2,114.5,428.21,349.86
2018,1,12,8,30,613.0,42.0,1.4,11.6,157.0,521.74,427.82
2018,1,12,8,45,404.0,54.0,1.5,12.05,137.0,405.7,338.44
2018,1,12,9,0,195.0,66.0,1.6,12.5,117.0,243.29,205.06
2018,1,12,9,15,98.0,90.0,1.75,13.1,115.5,186.43,155.73
2018,1,12,9,30,1.0,114.0,1.9,13.7,114.0,112.79,90.44
2018,1,12,9,45,12.0,129.5,2.1,14.3,134.0,137.45,111.37
2018,1,12,10,0,23.0,145.0,2.3,14.9,154.0,162.35,132.05
2018,1,12,10,15,76.0,166.0,2.3,15.25,199.0,244.71,201.01
2018,1,12,10,30,129.0,187.0,2.3,15.6,244.0,329.91,270.15
2018,1,12,10,45,212.0,190.0,2.3,15.95,289.0,401.46,328.02
2018,1,12,11,0,295.0,193.0,2.3,16.3,334.0,488.68,396.23
2018,1,12,11,15,498.5,155.5,2.3,16.5,402.5,628.56,505.51
2018,1,12,11,30,702.0,118.0,2.3,16.7,471.0,755.09,598.21
2018,1,12,11,45,774.0,100.5,2.3,16.85,495.5,776.14,611.6
2018,1,12,12,0,846.0,83.0,2.3,17.0,520.0,797.05,625.85
2018,1,12,12,15,833.5,85.5,2.3,17.05,516.0,769.16,605.43
2018,1,12,12,30,821.0,88.0,2.3,17.1,512.0,738.7,583.59
2018,1,12,12,45,794.5,93.5,2.35,17.2,499.0,699.08,555.2
2018,1,12,13,0,768.0,99.0,2.4,17.3,486.0,658.06,524.64
2018,1,12,13,15,758.0,96.0,2.4,17.25,469.0,617.9,493.91
2018,1,12,13,30,748.0,93.0,2.4,17.2,452.0,576.17,461.36
2018,1,12,13,45,697.0,99.5,2.4,17.1,422.5,520.91,417.48
2018,1,12,14,0,646.0,106.0,2.4,17.0,393.0,466.17,373.29
2018,1,12,14,15,651.0,99.5,2.35,16.85,373.0,427.92,341.15
2018,1,12,14,30,656.0,93.0,2.3,16.7,353.0,387.78,306.37
2018,1,12,14,45,674.5,80.5,2.3,16.5,327.5,345.01,268.31
2018,1,12,15,0,693.0,68.0,2.3,16.3,302.0,299.24,226.38
2018,1,12,15,15,697.0,61.5,2.3,16.3,273.0,253.7,183.67
2018,1,12,15,30,701.0,55.0,2.3,16.3,244.0,206.03,139.07
2018,1,12,15,45,582.5,54.5,1.8,15.15,194.0,142.26,88.39
2018,1,12,16,0,464.0,54.0,1.3,14.0,144.0,93.07,53.77
2018,1,12,16,15,390.5,46.0,1.3,13.35,108.5,52.48,29.68
2018,1,12,16,30,317.0,38.0,1.3,12.7,73.0,31.37,20.95
2018,1,12,16,45,194.0,24.5,1.25,12.05,43.0,19.32,4.64
2018,1,12,17,0,71.0,11.0,1.2,11.4,13.0,10.01,0.0
2018,1,12,17,15,35.5,5.5,1.2,11.2,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,13,7,15,26.5,5.0,2.25,8.85,5.5,0.0,0.0
2018,1,13,7,30,53.0,10.0,2.3,9.1,11.0,39.01,0.0
2018,1,13,7,45,86.5,24.0,2.35,9.4,31.0,99.57,30.26
2018,1,13,8,0,120.0,38.0,2.4,9.7,51.0,149.72,117.17
2018,1,13,8,15,170.0,53.0,2.4,10.1,80.0,205.05,169.85
2018,1,13,8,30,220.0,68.0,2.4,10.5,109.0,263.49,221.92
2018,1,13,8,45,265.0,80.5,2.45,10.95,142.0,316.8,268.39
2018,1,13,9,0,310.0,93.0,2.5,11.4,175.0,388.51,328.19
2018,1,13,9,15,362.5,101.0,2.5,12.05,211.5,445.77,374.81
2018,1,13,9,30,415.0,109.0,2.5,12.7,248.0,504.04,420.88
2018,1,13,9,45,446.5,116.5,2.5,13.35,280.0,544.46,451.34
2018,1,13,10,0,478.0,124.0,2.5,14.0,312.0,583.99,480.45
2018,1,13,10,15,503.0,129.5,2.45,14.55,340.0,614.11,501.67
2018,1,13,10,30,528.0,135.0,2.4,15.1,368.0,642.48,521.13
2018,1,13,10,45,621.0,120.0,2.3,15.65,408.0,710.57,569.43
2018,1,13,11,0,714.0,105.0,2.2,16.2,448.0,768.51,608.64
2018,1,13,11,15,805.0,88.5,2.2,16.65,486.5,814.07,639.15
2018,1,13,11,30,896.0,72.0,2.2,17.1,525.0,851.68,663.72
2018,1,13,11,45,899.5,72.5,2.15,17.6,533.0,840.38,653.33
2018,1,13,12,0,903.0,73.0,2.1,18.1,541.0,825.56,641.11
2018,1,13,12,15,902.5,73.0,2.1,18.35,541.0,803.47,624.99
2018,1,13,12,30,902.0,73.0,2.1,18.6,541.0,778.15,606.71
2018,1,13,12,45,890.0,75.0,2.1,18.85,531.5,743.64,581.92
2018,1,13,13,0,878.0,77.0,2.1,19.1,522.0,706.78,555.43
2018,1,13,13,15,880.0,74.0,2.05,19.15,509.5,671.38,528.88
2018,1,13,13,30,882.0,71.0,2.0,19.2,497.0,633.18,499.1
2018,1,13,13,45,871.5,70.0,1.95,19.25,475.0,587.28,462.82
2018,1,13,14,0,861.0,69.0,1.9,19.3,453.0,542.21,426.26
2018,1,13,14,15,803.0,74.5,1.85,19.1,415.0,476.83,373.8
2018,1,13,14,30,745.0,80.0,1.8,18.9,377.0,414.74,322.88
2018,1,13,14,45,764.0,70.0,1.7,18.7,352.0,370.63,283.88
2018,1,13,15,0,783.0,60.0,1.6,18.5,327.0,323.17,240.64
2018,1,13,15,15,749.5,57.5,1.6,18.5,288.5,265.67,189.66
2018,1,13,15,30,716.0,55.0,1.6,18.5,250.0,210.85,141.04
2018,1,13,15,45,597.5,55.5,1.3,16.95,200.0,146.85,90.82
2018,1,13,16,0,479.0,56.0,1.0,15.4,150.0,97.39,56.29
2018,1,13,16,15,430.0,46.0,1.0,14.75,114.5,54.79,30.14
2018,1,13,16,30,381.0,36.0,1.0,14.1,79.0,29.44,19.34
2018,1,13,16,45,252.0,25.0,1.05,13.45,48.0,20.77,6.66
2018,1,13,17,0,123.0,14.0,1.1,12.8,17.0,12.73,0.0
2018,1,13,17,15,61.5,7.0,1.1,12.7,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,7,15,17.0,4.5,2.1,10.75,5.0,0.0,0.0
2018,1,14,7,30,34.0,9.0,2.1,11.0,10.0,27.38,0.0
2018,1,14,7,45,64.0,23.0,2.1,11.25,28.5,83.75,26.9
2018,1,14,8,0,94.0,37.0,2.1,11.5,47.0,130.49,100.95
2018,1,14,8,15,76.0,47.0,2.05,11.9,57.5,116.89,94.23
2018,1,14,8,30,58.0,57.0,2.0,12.3,68.0,115.62,94.2
2018,1,14,8,45,75.5,63.0,1.95,12.7,81.0,134.31,111.26
2018,1,14,9,0,93.0,69.0,1.9,13.1,94.0,154.71,129.31
2018,1,14,9,15,48.5,69.5,1.8,13.65,82.5,107.73,88.2
2018,1,14,9,30,4.0,70.0,1.7,14.2,71.0,65.64,50.71
2018,1,14,9,45,39.0,104.0,1.6,14.75,119.0,139.35,113.94
2018,1,14,10,0,74.0,138.0,1.5,15.3,167.0,209.44,172.2
2018,1,14,10,15,231.5,149.0,1.4,15.85,250.0,387.99,318.22
2018,1,14,10,30,389.0,160.0,1.3,16.4,333.0,553.68,444.97
2018,1,14,10,45,357.0,167.5,1.2,16.95,332.5,515.19,412.17
2018,1,14,11,0,325.0,175.0,1.1,17.5,332.0,492.91,393.01
2018,1,14,11,15,247.0,191.0,1.05,17.85,312.5,440.64,350.55
2018,1,14,11,30,169.0,207.0,1.0,18.2,293.0,372.62,296.24
2018,1,14,11,45,141.0,214.5,1.0,18.5,287.0,353.06,280.25
2018,1,14,12,0,113.0,222.0,1.0,18.8,281.0,333.82,264.19
2018,1,14,12,15,101.0,225.0,0.95,18.9,277.5,309.14,244.64
2018,1,14,12,30,89.0,228.0,0.9,19.0,274.0,298.84,236.12
2018,1,14,12,45,109.0,225.0,0.9,19.15,281.0,305.6,241.68
2018,1,14,13,0,129.0,222.0,0.9,19.3,288.0,321.93,254.31
2018,1,14,13,15,129.5,217.0,0.8,19.3,281.5,309.64,244.34
2018,1,14,13,30,130.0,212.0,0.7,19.3,275.0,297.07,234.28
2018,1,14,13,45,254.5,188.5,0.65,19.3,305.0,345.34,272.46
2018,1,14,14,0,379.0,165.0,0.6,19.3,335.0,381.37,299.11
2018,1,14,14,15,265.0,155.0,0.55,19.15,270.5,286.87,225.1
2018,1,14,14,30,151.0,145.0,0.5,19.0,206.0,205.83,161.46
2018,1,14,14,45,154.5,132.5,0.45,18.85,190.0,185.52,144.77
2018,1,14,15,0,158.0,120.0,0.4,18.7,174.0,164.8,127.04
2018,1,14,15,15,184.0,112.5,0.4,18.7,168.5,157.01,118.72
2018,1,14,15,30,210.0,105.0,0.4,18.7,163.0,142.54,104.46
2018,1,14,15,45,140.0,89.5,0.6,17.4,125.5,101.57,73.25
2018,1,14,16,0,70.0,74.0,0.8,16.1,88.0,70.81,50.97
2018,1,14,16,15,64.5,56.5,0.85,15.6,67.0,49.72,34.31
2018,1,14,16,30,59.0,39.0,0.9,15.1,46.0,32.12,21.64
2018,1,14,16,45,44.0,24.5,0.95,14.65,28.5,20.56,7.54
2018,1,14,17,0,29.0,10.0,1.0,14.2,11.0,9.1,0.0
2018,1,14,17,15,14.5,5.0,0.95,14.1,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,8.0,2.5,1.1,11.2,2.5,0.0,0.0
2018,1,15,7,30,16.0,5.0,1.1,11.7,5.0,13.58,0.0
2018,1,15,7,45,8.0,8.0,1.1,12.15,8.0,12.01,0.0
2018,1,15,8,0,0.0,11.0,1.1,12.6,11.0,9.66,2.17
2018,1,15,8,15,0.0,15.0,1.2,13.0,15.0,13.18,5.47
2018,1,15,8,30,0.0,19.0,1.3,13.4,19.0,16.7,8.63
2018,1,15,8,45,5.0,37.5,1.4,13.8,39.0,36.8,26.13
2018,1,15,9,0,10.0,56.0,1.5,14.2,59.0,57.23,43.82
2018,1,15,9,15,30.0,93.0,1.45,14.65,103.0,122.44,99.58
2018,1,15,9,30,50.0,130.0,1.4,15.1,147.0,185.44,152.07
2018,1,15,9,45,67.5,146.0,1.4,15.55,171.5,217.78,178.43
2018,1,15,10,0,85.0,162.0,1.4,16.0,196.0,250.34,204.59
2018,1,15,10,15,180.5,165.5,1.4,16.5,244.0,349.18,285.21
2018,1,15,10,30,276.0,169.0,1.4,17.0,292.0,450.34,364.24
2018,1,15,10,45,426.0,153.5,1.45,17.5,354.5,576.35,460.59
2018,1,15,11,0,576.0,138.0,1.5,18.0,417.0,690.27,543.85
2018,1,15,11,15,599.5,136.5,1.45,18.05,435.0,702.6,550.47
2018,1,15,11,30,623.0,135.0,1.4,18.1,453.0,711.85,555.94
2018,1,15,11,45,522.0,164.5,1.4,18.15,434.0,642.6,504.06
2018,1,15,12,0,421.0,194.0,1.4,18.2,415.0,580.82,456.75
2018,1,15,12,15,392.5,201.5,1.3,18.05,407.5,539.49,425.7
2018,1,15,12,30,364.0,209.0,1.2,17.9,400.0,512.95,404.95
2018,1,15,12,45,327.0,213.5,1.1,17.7,383.5,476.88,376.89
2018,1,15,13,0,290.0,218.0,1.0,17.5,367.0,441.82,349.51
2018,1,15,13,15,278.5,212.5,0.9,17.35,352.5,414.35,328.21
2018,1,15,13,30,267.0,207.0,0.8,17.2,338.0,387.01,306.77
2018,1,15,13,45,207.5,202.5,0.7,17.0,301.5,324.5,257.73
2018,1,15,14,0,148.0,198.0,0.6,16.8,265.0,276.22,219.46
2018,1,15,14,15,121.5,183.5,0.55,16.7,236.0,239.24,190.12
2018,1,15,14,30,95.0,169.0,0.5,16.6,207.0,199.67,158.45
2018,1,15,14,45,125.5,147.0,0.5,16.45,193.0,188.45,148.92
2018,1,15,15,0,156.0,125.0,0.5,16.3,179.0,169.13,131.93
2018,1,15,15,15,250.5,110.5,0.5,16.3,185.5,173.99,131.84
2018,1,15,15,30,345.0,96.0,0.5,16.3,192.0,166.87,120.3
2018,1,15,15,45,307.5,83.0,0.6,15.7,158.5,125.54,86.26
2018,1,15,16,0,270.0,70.0,0.7,15.1,125.0,88.58,57.58
2018,1,15,16,15,228.5,56.5,0.65,15.0,95.0,55.54,35.06
2018,1,15,16,30,187.0,43.0,0.6,14.9,65.0,33.24,22.73
2018,1,15,16,45,124.5,28.5,0.55,14.8,40.5,22.32,9.6
2018,1,15,17,0,62.0,14.0,0.5,14.7,16.0,12.73,0.0
2018,1,15,17,15,31.0,7.0,0.55,14.5,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,16,7,15,9.0,5.0,0.4,14.35,5.0,0.0,0.0
2018,1,16,7,30,18.0,10.0,0.4,14.5,10.0,19.26,0.0
2018,1,16,7,45,43.5,25.0,0.35,14.6,28.5,66.58,24.16
2018,1,16,8,0,69.0,40.0,0.3,14.7,47.0,107.57,81.48
2018,1,16,8,15,96.5,56.0,0.35,14.9,71.5,146.77,117.52
2018,1,16,8,30,124.0,72.0,0.4,15.1,96.0,187.35,152.87
2018,1,16,8,45,154.0,87.5,0.5,15.3,124.5,244.38,200.63
2018,1,16,9,0,184.0,103.0,0.6,15.5,153.0,289.23,237.7
2018,1,16,9,15,183.5,118.0,0.5,15.9,174.0,309.71,253.06
2018,1,16,9,30,183.0,133.0,0.4,16.3,195.0,313.63,255.21
2018,1,16,9,45,150.0,143.5,0.35,16.75,198.0,298.59,241.57
2018,1,16,10,0,117.0,154.0,0.3,17.2,201.0,282.23,226.92
2018,1,16,10,15,207.0,166.5,0.25,17.5,256.5,373.36,298.81
2018,1,16,10,30,297.0,179.0,0.2,17.8,312.0,481.63,379.13
2018,1,16,10,45,298.5,183.5,0.2,18.1,323.0,485.51,379.64
2018,1,16,11,0,300.0,188.0,0.2,18.4,334.0,488.27,380.62
2018,1,16,11,15,172.5,187.5,0.2,18.5,272.0,356.95,280.15
2018,1,16,11,30,45.0,187.0,0.2,18.6,210.0,229.2,179.55
2018,1,16,11,45,147.0,202.0,0.2,18.7,279.0,343.46,270.79
2018,1,16,12,0,249.0,217.0,0.2,18.8,348.0,453.36,352.94
2018,1,16,12,15,232.0,219.5,0.3,18.85,341.5,433.9,337.39
2018,1,16,12,30,215.0,222.0,0.4,18.9,335.0,401.11,313.5
2018,1,16,12,45,247.5,219.0,0.45,19.0,348.0,425.14,332.11
2018,1,16,13,0,280.0,216.0,0.5,19.1,361.0,433.15,338.28
2018,1,16,13,15,185.0,194.5,0.6,19.0,289.0,322.74,254.37
2018,1,16,13,30,90.0,173.0,0.7,18.9,217.0,231.27,182.96
2018,1,16,13,45,61.0,155.0,0.75,18.85,184.5,182.43,144.4
2018,1,16,14,0,32.0,137.0,0.8,18.8,152.0,145.46,114.6
2018,1,16,14,15,25.5,135.5,0.8,18.6,147.0,138.64,109.23
2018,1,16,14,30,19.0,134.0,0.8,18.4,142.0,128.74,101.28
2018,1,16,14,45,67.5,121.0,0.85,18.25,145.5,137.17,107.78
2018,1,16,15,0,116.0,108.0,0.9,18.1,149.0,140.2,108.91
2018,1,16,15,15,97.0,95.5,0.9,18.1,127.0,115.45,88.15
2018,1,16,15,30,78.0,83.0,0.9,18.1,105.0,92.95,69.47
2018,1,16,15,45,39.0,56.5,0.75,17.1,67.5,56.66,40.57
2018,1,16,16,0,0.0,30.0,0.6,16.1,30.0,26.42,16.78
2018,1,16,16,15,27.0,28.5,0.65,15.6,32.0,26.32,15.8
2018,1,16,16,30,54.0,27.0,0.7,15.1,34.0,23.25,14.3
2018,1,16,16,45,45.5,20.0,0.75,14.6,24.0,16.46,6.17
2018,1,16,17,0,37.0,13.0,0.8,14.1,14.0,11.82,0.0
2018,1,16,17,15,18.5,6.5,0.8,13.85,7.0,5.91,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,1.0,11.7,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,1.0,12.2,6.0,16.2,0.0
2018,1,17,7,45,9.5,13.0,1.05,12.75,13.0,17.42,2.8
2018,1,17,8,0,0.0,20.0,1.1,13.3,20.0,17.6,8.64
2018,1,17,8,15,0.0,27.0,1.1,13.7,27.0,23.78,14.38
2018,1,17,8,30,0.0,34.0,1.1,14.1,34.0,29.96,19.9
2018,1,17,8,45,1.0,49.5,1.15,14.55,50.0,44.45,32.42
2018,1,17,9,0,2.0,65.0,1.2,15.0,66.0,60.65,46.27
2018,1,17,9,15,1.5,78.5,1.15,15.45,79.0,73.64,57.17
2018,1,17,9,30,1.0,92.0,1.1,15.9,92.0,86.57,67.85
2018,1,17,9,45,2.0,100.0,1.05,16.35,100.5,94.66,74.42
2018,1,17,10,0,3.0,108.0,1.0,16.8,109.0,102.87,81.0
2018,1,17,10,15,3.0,99.5,1.0,17.1,100.5,93.07,72.64
2018,1,17,10,30,3.0,91.0,1.0,17.4,92.0,84.07,65.0
2018,1,17,10,45,27.5,141.0,0.95,17.75,154.0,166.68,133.35
2018,1,17,11,0,52.0,191.0,0.9,18.1,216.0,245.23,195.94
2018,1,17,11,15,53.5,202.0,0.95,18.3,228.5,256.88,204.35
2018,1,17,11,30,55.0,213.0,1.0,18.5,241.0,268.26,212.89
2018,1,17,11,45,42.0,210.0,1.1,18.7,231.5,250.74,198.52
2018,1,17,12,0,29.0,207.0,1.2,18.9,222.0,233.9,184.81
2018,1,17,12,15,50.5,214.0,1.25,19.0,240.5,256.46,203.19
2018,1,17,12,30,72.0,221.0,1.3,19.1,259.0,277.77,220.25
2018,1,17,12,45,96.0,223.5,1.35,19.15,273.5,294.41,233.68
2018,1,17,13,0,120.0,226.0,1.4,19.2,288.0,320.34,254.1
2018,1,17,13,15,181.5,219.5,1.35,19.2,310.5,347.51,275.92
2018,1,17,13,30,243.0,213.0,1.3,19.2,333.0,379.27,300.5
2018,1,17,13,45,261.0,201.5,1.25,19.15,325.5,364.16,288.38
2018,1,17,14,0,279.0,190.0,1.2,19.1,318.0,347.08,274.66
2018,1,17,14,15,297.0,174.5,1.15,18.9,303.5,323.9,255.94
2018,1,17,14,30,315.0,159.0,1.1,18.7,289.0,298.69,234.99
2018,1,17,14,45,300.0,147.5,1.0,18.5,263.0,262.3,204.73
2018,1,17,15,0,285.0,136.0,0.9,18.3,237.0,227.18,175.09
2018,1,17,15,15,315.0,115.5,0.9,18.3,215.5,197.84,148.52
2018,1,17,15,30,345.0,95.0,0.9,18.3,194.0,167.52,120.37
2018,1,17,15,45,342.0,81.5,0.8,17.2,166.5,131.31,89.23
2018,1,17,16,0,339.0,68.0,0.7,16.1,139.0,95.42,60.04
2018,1,17,16,15,291.0,55.5,0.75,15.65,106.5,58.66,35.56
2018,1,17,16,30,243.0,43.0,0.8,15.2,74.0,33.25,22.89
2018,1,17,16,45,167.5,29.5,0.85,14.75,47.0,23.09,11.53
2018,1,17,17,0,92.0,16.0,0.9,14.3,20.0,14.55,0.0
2018,1,17,17,15,46.0,8.0,0.9,14.25,10.0,7.28,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.5,1.3,11.95,4.5,0.0,0.0
2018,1,18,7,30,19.0,9.0,1.5,12.5,9.0,18.93,0.0
2018,1,18,7,45,9.5,22.5,1.65,13.05,22.5,32.02,10.75
2018,1,18,8,0,0.0,36.0,1.8,13.6,36.0,37.21,24.51
2018,1,18,8,15,4.0,52.5,1.9,13.85,53.5,57.46,42.66
2018,1,18,8,30,8.0,69.0,2.0,14.1,71.0,77.25,60.07
2018,1,18,8,45,38.5,88.0,2.05,14.4,98.5,130.82,106.49
2018,1,18,9,0,69.0,107.0,2.1,14.7,126.0,176.92,146.07
2018,1,18,9,15,91.0,123.0,2.1,14.95,152.0,227.13,188.02
2018,1,18,9,30,113.0,139.0,2.1,15.2,178.0,264.25,218.57
2018,1,18,9,45,162.0,153.5,2.1,15.5,215.5,322.36,266.25
2018,1,18,10,0,211.0,168.0,2.1,15.8,253.0,381.3,313.44
2018,1,18,10,15,143.0,173.0,2.2,16.0,232.5,326.72,267.35
2018,1,18,10,30,75.0,178.0,2.3,16.2,212.0,255.08,207.57
2018,1,18,10,45,115.5,188.5,2.35,16.4,244.0,316.32,257.58
2018,1,18,11,0,156.0,199.0,2.4,16.6,276.0,361.03,293.34
2018,1,18,11,15,232.5,207.5,2.5,16.65,326.0,449.52,363.68
2018,1,18,11,30,309.0,216.0,2.6,16.7,376.0,518.97,417.93
2018,1,18,11,45,291.0,221.5,2.7,16.75,374.0,502.5,404.18
2018,1,18,12,0,273.0,227.0,2.8,16.8,372.0,485.38,390.42
2018,1,18,12,15,278.5,212.0,2.85,16.8,360.5,463.03,373.52
2018,1,18,12,30,284.0,197.0,2.9,16.8,349.0,439.94,355.94
2018,1,18,12,45,167.5,195.5,2.95,16.8,285.0,328.4,265.98
2018,1,18,13,0,51.0,194.0,3.0,16.8,221.0,225.87,181.48
2018,1,18,13,15,39.0,175.5,3.0,16.7,195.5,195.4,156.91
2018,1,18,13,30,27.0,157.0,3.0,16.6,170.0,166.43,133.23
2018,1,18,13,45,21.0,133.0,3.0,16.5,143.0,137.11,109.23
2018,1,18,14,0,15.0,109.0,3.0,16.4,116.0,105.5,83.14
2018,1,18,14,15,12.5,90.5,2.95,16.15,96.0,86.54,67.46
2018,1,18,14,30,10.0,72.0,2.9,15.9,76.0,68.13,52.11
2018,1,18,14,45,13.0,75.0,2.85,15.65,80.0,71.47,54.97
2018,1,18,15,0,16.0,78.0,2.8,15.4,84.0,75.96,58.73
2018,1,18,15,15,8.0,60.5,2.8,15.4,63.5,55.72,41.7
2018,1,18,15,30,0.0,43.0,2.8,15.4,43.0,37.92,26.8
2018,1,18,15,45,0.0,29.0,2.55,14.8,29.0,25.53,16.23
2018,1,18,16,0,0.0,15.0,2.3,14.2,15.0,13.18,5.62
2018,1,18,16,15,0.0,14.5,2.2,13.95,14.5,12.74,5.15
2018,1,18,16,30,0.0,14.0,2.1,13.7,14.0,12.3,5.01
2018,1,18,16,45,0.0,9.0,2.0,13.45,9.0,7.9,0.43
2018,1,18,17,0,0.0,4.0,1.9,13.2,4.0,3.64,0.0
2018,1,18,17,15,0.0,2.0,2.0,13.1,2.0,1.82,0.0
2018,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,19,7,15,8.0,5.0,1.2,8.9,5.0,0.0,0.0
2018,1,19,7,30,16.0,10.0,1.2,9.5,10.0,18.15,0.0
2018,1,19,7,45,41.0,25.5,1.2,10.1,29.0,65.66,30.66
2018,1,19,8,0,66.0,41.0,1.2,10.7,48.0,106.15,82.45
2018,1,19,8,15,212.0,53.0,1.3,11.05,92.0,247.63,204.97
2018,1,19,8,30,358.0,65.0,1.4,11.4,136.0,373.49,311.79
2018,1,19,8,45,467.0,68.5,1.55,11.7,183.5,473.16,394.57
2018,1,19,9,0,576.0,72.0,1.7,12.0,231.0,575.68,475.7
2018,1,19,9,15,654.0,72.0,1.7,12.15,278.0,651.76,533.09
2018,1,19,9,30,732.0,72.0,1.7,12.3,325.0,722.6,584.8
2018,1,19,9,45,758.5,75.0,1.7,12.5,360.5,760.32,610.67
2018,1,19,10,0,785.0,78.0,1.7,12.7,396.0,795.68,634.57
2018,1,19,10,15,761.0,88.0,1.7,12.8,415.0,798.52,634.97
2018,1,19,10,30,737.0,98.0,1.7,12.9,434.0,792.65,629.49
2018,1,19,10,45,790.5,91.5,1.7,13.0,468.0,825.21,651.73
2018,1,19,11,0,844.0,85.0,1.7,13.1,502.0,860.15,675.03
2018,1,19,11,15,778.0,102.5,1.75,13.15,496.5,816.45,643.38
2018,1,19,11,30,712.0,120.0,1.8,13.2,491.0,775.72,614.49
2018,1,19,11,45,696.5,126.0,1.85,13.25,494.0,756.75,601.14
2018,1,19,12,0,681.0,132.0,1.9,13.3,497.0,735.25,585.75
2018,1,19,12,15,756.5,114.0,1.95,13.3,520.0,756.94,602.07
2018,1,19,12,30,832.0,96.0,2.0,13.3,543.0,769.06,611.1
2018,1,19,12,45,689.0,106.5,2.05,13.25,473.5,650.7,524.36
2018,1,19,13,0,546.0,117.0,2.1,13.2,404.0,535.48,435.96
2018,1,19,13,15,306.5,110.5,2.15,13.1,271.0,337.11,278.06
2018,1,19,13,30,67.0,104.0,2.2,13.0,138.0,146.07,118.71
2018,1,19,13,45,72.0,101.5,2.25,12.95,136.5,142.79,116.34
2018,1,19,14,0,77.0,99.0,2.3,12.9,135.0,138.91,112.97
2018,1,19,14,15,202.5,128.5,2.35,12.7,215.0,231.81,190.22
2018,1,19,14,30,328.0,158.0,2.4,12.5,295.0,304.86,247.91
2018,1,19,14,45,313.0,141.0,2.4,12.35,263.0,262.46,211.35
2018,1,19,15,0,298.0,124.0,2.4,12.2,231.0,221.52,175.83
2018,1,19,15,15,405.0,102.5,2.4,12.2,231.0,216.27,165.95
2018,1,19,15,30,512.0,81.0,2.4,12.2,231.0,196.96,142.38
2018,1,19,15,45,508.0,69.0,2.1,11.5,198.5,151.93,101.77
2018,1,19,16,0,504.0,57.0,1.8,10.8,166.0,107.12,64.11
2018,1,19,16,15,456.0,50.0,1.75,10.35,132.0,64.98,36.5
2018,1,19,16,30,408.0,43.0,1.7,9.9,98.0,35.08,25.19
2018,1,19,16,45,278.0,32.0,1.65,9.4,63.0,26.63,15.63
2018,1,19,17,0,148.0,21.0,1.6,8.9,28.0,16.69,0.0
2018,1,19,17,15,74.0,10.5,1.6,8.85,14.0,9.55,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,20,7,15,27.5,5.5,1.6,6.35,6.5,0.0,0.0
2018,1,20,7,30,55.0,11.0,1.7,7.1,13.0,41.16,0.0
2018,1,20,7,45,127.5,25.5,1.8,7.9,38.0,140.47,76.78
2018,1,20,8,0,200.0,40.0,1.9,8.7,63.0,217.63,175.73
2018,1,20,8,15,307.5,50.0,2.1,9.15,103.0,308.53,258.34
2018,1,20,8,30,415.0,60.0,2.3,9.6,143.0,410.93,346.82
2018,1,20,8,45,567.5,57.0,2.45,10.05,198.5,535.48,449.79
2018,1,20,9,0,720.0,54.0,2.6,10.5,254.0,660.08,547.82
2018,1,20,9,15,760.0,56.5,2.65,10.85,295.5,712.4,586.89
2018,1,20,9,30,800.0,59.0,2.7,11.2,337.0,763.56,624.32
2018,1,20,9,45,824.5,61.0,2.8,11.55,373.0,799.32,649.63
2018,1,20,10,0,849.0,63.0,2.9,11.9,409.0,824.1,666.48
2018,1,20,10,15,864.5,65.0,2.9,12.15,439.5,846.59,681.08
2018,1,20,10,30,880.0,67.0,2.9,12.4,470.0,865.9,693.26
2018,1,20,10,45,889.0,68.0,2.95,12.6,493.0,874.81,698.39
2018,1,20,11,0,898.0,69.0,3.0,12.8,516.0,880.18,701.14
2018,1,20,11,15,903.5,70.5,3.0,12.95,532.0,879.52,699.47
2018,1,20,11,30,909.0,72.0,3.0,13.1,548.0,875.16,695.35
2018,1,20,11,45,910.5,72.5,3.0,13.2,556.0,862.48,685.54
2018,1,20,12,0,912.0,73.0,3.0,13.3,564.0,846.25,673.37
2018,1,20,12,15,907.0,75.0,3.0,13.4,564.0,823.11,656.32
2018,1,20,12,30,902.0,77.0,3.0,13.5,564.0,796.81,637.07
2018,1,20,12,45,892.5,79.5,3.0,13.55,556.5,764.71,613.71
2018,1,20,13,0,883.0,82.0,3.0,13.6,549.0,735.14,592.21
2018,1,20,13,15,876.5,81.0,3.0,13.55,534.5,695.56,562.63
2018,1,20,13,30,870.0,80.0,3.0,13.5,520.0,653.69,529.73
2018,1,20,13,45,859.0,79.0,2.95,13.5,498.0,607.08,492.14
2018,1,20,14,0,848.0,78.0,2.9,13.5,476.0,558.99,452.55
2018,1,20,14,15,834.0,75.5,2.8,13.35,447.5,506.61,408.69
2018,1,20,14,30,820.0,73.0,2.7,13.2,419.0,453.62,363.14
2018,1,20,14,45,800.0,70.0,2.65,13.05,385.0,397.37,313.87
2018,1,20,15,0,780.0,67.0,2.6,12.9,351.0,341.72,263.8
2018,1,20,15,15,748.0,64.0,2.6,12.9,312.0,283.47,210.92
2018,1,20,15,30,716.0,61.0,2.6,12.9,273.0,227.75,160.06
2018,1,20,15,45,672.0,56.0,2.05,12.0,231.0,170.92,110.38
2018,1,20,16,0,628.0,51.0,1.5,11.1,189.0,116.61,66.52
2018,1,20,16,15,493.5,48.0,1.45,10.45,141.5,66.0,35.9
2018,1,20,16,30,359.0,45.0,1.4,9.8,94.0,36.66,26.66
2018,1,20,16,45,254.5,32.5,1.35,9.15,60.5,25.49,15.13
2018,1,20,17,0,150.0,20.0,1.3,8.5,27.0,15.84,0.0
2018,1,20,17,15,75.0,10.0,1.3,8.3,13.5,9.1,0.0
2018,1,20,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,21,7,15,23.5,6.0,0.85,7.75,6.5,0.0,0.0
2018,1,21,7,30,47.0,12.0,0.9,8.2,13.0,37.56,0.0
2018,1,21,7,45,117.0,26.5,0.95,8.65,38.0,136.44,77.93
2018,1,21,8,0,187.0,41.0,1.0,9.1,63.0,210.62,169.49
2018,1,21,8,15,267.5,53.5,1.0,9.5,99.5,286.44,237.97
2018,1,21,8,30,348.0,66.0,1.0,9.9,136.0,368.01,307.77
2018,1,21,8,45,362.0,79.0,1.0,10.35,166.5,404.48,338.24
2018,1,21,9,0,376.0,92.0,1.0,10.8,197.0,440.5,367.18
2018,1,21,9,15,537.0,84.0,1.05,11.3,258.5,573.84,471.96
2018,1,21,9,30,698.0,76.0,1.1,11.8,320.0,707.56,569.83
2018,1,21,9,45,750.5,73.5,1.15,12.35,360.5,754.11,600.68
2018,1,21,10,0,803.0,71.0,1.2,12.9,401.0,804.97,634.9
2018,1,21,10,15,818.0,73.5,1.25,13.1,430.5,827.42,649.25
2018,1,21,10,30,833.0,76.0,1.3,13.3,460.0,846.72,661.66
2018,1,21,10,45,795.0,89.0,1.35,13.55,470.5,829.21,648.24
2018,1,21,11,0,757.0,102.0,1.4,13.8,481.0,812.94,636.21
2018,1,21,11,15,749.0,107.5,1.45,13.85,492.5,805.64,631.05
2018,1,21,11,30,741.0,113.0,1.5,13.9,504.0,795.23,623.66
2018,1,21,11,45,756.5,111.5,1.55,13.95,516.0,793.27,622.42
2018,1,21,12,0,772.0,110.0,1.6,14.0,528.0,787.8,618.71
2018,1,21,12,15,516.5,164.0,1.6,13.9,444.0,616.69,492.28
2018,1,21,12,30,261.0,218.0,1.6,13.8,360.0,447.21,360.09
2018,1,21,12,45,223.5,227.5,1.65,13.75,348.0,406.17,328.66
2018,1,21,13,0,186.0,237.0,1.7,13.7,336.0,379.83,307.35
2018,1,21,13,15,241.5,224.0,1.65,13.65,349.0,404.69,327.61
2018,1,21,13,30,297.0,211.0,1.6,13.6,362.0,413.41,334.67
2018,1,21,13,45,294.5,203.0,1.6,13.55,347.5,387.67,313.95
2018,1,21,14,0,292.0,195.0,1.6,13.5,333.0,361.5,292.77
2018,1,21,14,15,279.5,184.0,1.5,13.4,310.0,326.95,264.39
2018,1,21,14,30,267.0,173.0,1.4,13.3,287.0,293.22,236.3
2018,1,21,14,45,212.5,161.5,1.3,13.2,247.5,243.1,194.98
2018,1,21,15,0,158.0,150.0,1.2,13.1,208.0,194.87,155.3
2018,1,21,15,15,150.0,134.5,1.2,13.1,185.0,167.12,131.52
2018,1,21,15,30,142.0,119.0,1.2,13.1,162.0,140.36,108.36
2018,1,21,15,45,139.5,102.0,0.95,12.45,139.0,114.33,85.84
2018,1,21,16,0,137.0,85.0,0.7,11.8,116.0,88.83,64.3
2018,1,21,16,15,128.5,68.0,0.75,11.7,92.0,62.97,44.05
2018,1,21,16,30,120.0,51.0,0.8,11.6,68.0,40.1,29.55
2018,1,21,16,45,80.0,34.5,0.8,11.45,44.0,27.59,17.02
2018,1,21,17,0,40.0,18.0,0.8,11.3,20.0,15.28,0.0
2018,1,21,17,15,20.0,9.0,0.8,11.25,10.0,8.19,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
