Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,7,15,44.0,9.5,1.0,12.05,12.0,32.1,0.0
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,96.05,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,178.53,134.89
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,248.8,201.95
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,303.92,250.13
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,361.54,298.33
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,403.97,332.44
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,446.33,365.21
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,492.99,400.41
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,539.47,434.39
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,588.37,469.35
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,636.78,502.98
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,712.27,556.08
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,780.57,602.33
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,742.36,573.83
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,695.28,538.83
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,713.87,552.79
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,729.61,564.05
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,738.29,569.88
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,737.26,569.11
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,759.85,585.18
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,771.48,593.31
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,778.26,598.39
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,771.58,594.19
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,715.95,555.35
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,664.4,517.78
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,609.95,476.73
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,555.78,434.98
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,502.29,392.86
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,449.12,349.86
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,392.52,303.06
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,338.06,256.93
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,284.64,210.65
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,233.31,165.58
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,180.58,120.6
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,131.43,80.54
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,84.55,47.8
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,44.28,33.18
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,33.39,23.2
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,26.55,15.29
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,14.68,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,4.55,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,76.32,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,194.11,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,317.6,244.24
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,428.3,347.08
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,504.27,410.98
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,582.82,473.06
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,641.91,517.78
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,701.0,560.6
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,701.25,558.85
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,702.1,557.71
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,686.33,544.35
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,657.98,521.89
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,671.69,531.02
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,682.8,537.48
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,683.91,536.22
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,682.44,533.25
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,672.04,523.87
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,659.53,513.14
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,685.79,532.75
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,707.97,548.93
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,699.77,542.33
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,688.74,533.93
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,661.07,513.26
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,631.74,491.35
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,630.21,490.9
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,616.58,481.15
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,591.88,462.52
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,561.18,438.72
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,512.08,399.78
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,462.07,359.15
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,399.5,308.19
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,341.02,259.44
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,295.63,218.55
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,247.45,174.31
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,194.67,127.76
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,144.99,85.94
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,88.51,47.08
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,44.03,27.52
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,32.03,22.05
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,25.53,14.83
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,16.85,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,8.19,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,79.77,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,202.37,29.79
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,319.94,246.8
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,432.54,347.8
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,510.25,412.08
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,585.53,470.36
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,647.11,515.53
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,708.67,558.56
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,756.42,590.31
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,802.53,620.0
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,837.21,641.16
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,869.21,660.21
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,882.6,666.18
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,901.57,676.08
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,912.72,680.84
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,920.19,683.38
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,919.05,680.96
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,914.13,676.35
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,903.07,667.8
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,888.29,657.06
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,866.74,642.52
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,841.71,625.85
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,811.17,605.54
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,777.57,583.19
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,737.65,556.76
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,695.25,527.73
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,649.01,494.52
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,600.93,458.96
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,548.31,418.86
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,495.87,377.53
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,437.89,330.7
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,380.16,282.51
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,320.41,231.42
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,262.42,180.94
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,202.96,130.62
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,147.17,85.48
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,92.89,48.05
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,42.31,24.67
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,30.28,20.38
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,25.49,14.93
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,16.73,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,8.19,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,34.14,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,94.25,22.91
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,158.55,121.95
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,216.33,174.79
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,266.35,217.77
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,318.27,260.66
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,363.57,296.59
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,409.49,331.71
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,473.88,380.37
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,521.78,415.75
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,541.71,428.78
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,541.83,427.73
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,521.77,410.9
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,499.17,392.16
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,451.59,354.87
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,420.43,329.37
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,505.42,394.04
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,570.96,442.47
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,580.78,449.05
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,588.57,454.58
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,626.31,482.15
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,645.06,495.92
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,624.13,480.33
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,601.43,463.66
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,597.32,461.42
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,592.3,457.8
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,590.97,456.66
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,577.8,445.95
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,522.11,402.76
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,467.61,359.71
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,421.93,321.94
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,374.61,281.29
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,321.13,234.54
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,266.63,185.96
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,207.34,135.35
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,151.49,89.71
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,93.87,48.95
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,44.85,26.39
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,31.93,22.02
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,27.22,16.73
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,18.05,0.0
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,9.1,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,59.85,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,149.61,55.0
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,250.96,196.17
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,352.16,285.26
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,467.5,380.53
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,583.92,470.77
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,645.35,516.65
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,706.79,561.22
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,755.39,595.41
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,802.41,627.72
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,838.03,651.51
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,871.02,673.24
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,884.41,680.34
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,903.45,691.55
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,914.92,698.08
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,922.74,702.29
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,923.56,701.15
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,920.58,697.68
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,894.36,679.09
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,856.77,652.94
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,783.67,602.21
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,705.71,545.96
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,697.05,540.15
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,683.98,530.48
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,640.69,497.83
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,597.14,464.83
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,533.05,416.1
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,477.04,372.71
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,471.77,368.04
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,451.62,350.47
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,410.71,315.5
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,366.56,276.6
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,304.07,223.65
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,247.18,174.83
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,199.35,131.23
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,149.78,87.71
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,95.2,49.37
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,47.06,27.57
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,30.51,20.81
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,26.15,16.03
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,17.43,0.0
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,9.1,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,88.43,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,204.15,95.04
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,339.34,269.82
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,469.57,384.13
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,556.91,456.26
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,647.44,527.35
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,707.65,572.38
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,767.52,615.36
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,804.58,639.95
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,847.66,668.21
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,881.78,689.79
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,913.0,709.06
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,934.92,721.35
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,953.28,731.22
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,963.12,735.97
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,969.05,738.26
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,968.7,736.76
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,964.3,732.73
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,951.4,722.68
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,934.58,710.2
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,909.92,692.95
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,881.69,673.38
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,849.82,651.71
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,814.72,627.7
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,773.59,598.92
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,729.73,568.07
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,680.48,531.01
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,629.33,491.58
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,575.43,448.76
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,520.33,403.8
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,461.09,354.52
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,401.77,303.67
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,340.36,249.94
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,278.82,195.25
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,215.98,140.65
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,156.59,91.32
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,98.59,50.18
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,46.91,26.44
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,32.37,22.61
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,28.56,18.34
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,18.78,1.73
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,11.82,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,60.72,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,151.2,79.03
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,249.27,197.75
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,352.41,287.25
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,472.31,385.69
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,594.38,479.29
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,660.76,527.84
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,727.49,575.11
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,773.69,604.95
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,818.12,632.69
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,852.93,653.15
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,876.01,665.33
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,898.13,676.6
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,916.94,685.53
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,927.45,689.11
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,934.27,690.45
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,933.64,686.63
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,929.18,680.53
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,917.16,669.88
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,901.4,657.08
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,878.89,640.41
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,852.98,621.77
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,821.01,599.52
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,786.13,575.57
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,747.42,551.91
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,706.13,525.77
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,659.69,493.84
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,611.41,459.59
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,560.1,422.23
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,505.36,380.94
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,447.56,335.34
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,389.98,288.28
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,330.0,237.91
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,271.72,187.9
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,211.78,137.85
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,155.52,92.35
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,97.64,51.28
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,48.6,27.88
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,33.71,23.63
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,29.53,19.17
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,20.99,4.72
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,12.73,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,62.83,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,158.25,91.33
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,252.41,200.19
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,352.51,285.95
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,473.96,383.95
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,597.25,476.14
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,664.1,523.19
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,731.26,568.89
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,779.45,599.28
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,825.97,627.68
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,862.24,649.24
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,886.82,662.85
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,909.12,675.11
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,928.04,685.16
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,939.26,691.24
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,946.71,695.05
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,946.32,693.86
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,942.04,690.41
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,930.73,682.6
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,915.59,672.51
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,894.8,658.75
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,870.35,642.74
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,838.64,622.66
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,803.67,600.32
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,764.36,575.28
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,722.36,548.06
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,674.63,514.05
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,624.89,477.51
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,571.71,437.18
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,517.36,394.6
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,458.9,347.21
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,400.39,298.24
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,338.54,245.42
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,278.4,192.95
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,216.78,140.52
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,158.4,92.63
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,101.68,52.42
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,50.95,28.63
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,34.0,23.96
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,26.76,17.01
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,19.46,5.51
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,12.73,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,90.1,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,219.04,136.27
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,346.66,272.55
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,474.51,378.19
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,556.18,442.08
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,640.83,505.21
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,699.01,546.46
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,756.82,585.96
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,794.99,610.94
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,839.38,639.71
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,872.93,660.5
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,903.62,679.2
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,925.03,692.74
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,942.93,704.02
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,953.45,710.45
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,960.1,714.45
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,958.97,713.01
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,953.87,709.21
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,941.67,701.46
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,925.6,691.25
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,903.58,677.03
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,877.94,660.43
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,838.29,634.13
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,796.32,606.12
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,744.06,570.58
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,695.32,536.22
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,660.1,510.44
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,624.31,483.1
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,567.66,438.83
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,510.68,393.24
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,441.48,337.58
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,375.16,282.94
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,317.4,233.37
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,261.72,184.7
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,199.61,133.19
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,147.12,91.62
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,97.62,56.18
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,54.74,33.96
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,38.4,27.82
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,31.8,21.37
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,20.48,7.35
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,11.82,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,52.76,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,121.04,79.17
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,253.94,205.24
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,388.51,319.73
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,510.2,419.38
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,634.77,515.47
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,693.11,558.25
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,751.08,599.63
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,796.79,631.9
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,831.93,655.93
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,864.95,677.69
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,895.12,697.15
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,917.2,711.33
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,935.86,723.2
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,918.67,709.84
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,887.08,686.79
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,836.26,650.41
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,775.47,606.71
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,742.68,582.04
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,714.97,560.54
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,708.85,556.44
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,699.76,549.98
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,719.09,565.76
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,724.84,571.29
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,722.71,570.59
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,710.73,562.54
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,673.9,534.33
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,633.39,502.55
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,577.63,458.08
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,520.93,411.58
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,461.4,361.32
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,401.69,309.35
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,342.57,256.25
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,282.53,201.59
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,222.45,147.74
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,164.35,97.85
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,104.89,55.44
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,52.0,29.35
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,35.68,25.77
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,29.08,19.37
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,19.71,7.91
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,13.64,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,47.5,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,112.06,76.55
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,189.13,153.78
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,287.66,239.16
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,448.98,374.18
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,622.37,509.69
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,693.03,561.72
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,770.73,617.82
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,814.88,648.21
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,856.9,676.67
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,806.1,638.84
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,740.88,590.68
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,721.95,577.36
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,707.6,566.0
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,666.52,533.61
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,604.93,486.02
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,533.93,428.65
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,445.98,357.7
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,350.05,281.62
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,273.38,219.21
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,270.12,217.15
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,266.68,214.74
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,379.22,306.82
