Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,30,239.0,28.0,1.1,8.5,44.0,23.83,7.63
2018,2,21,17,45,127.0,15.5,1.15,8.2,23.0,14.1,0.0
2018,2,21,18,0,15.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.2,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,22,6,45,4.5,5.5,2.25,7.0,5.5,0.0,0.0
2018,2,22,7,0,9.0,11.0,2.3,7.2,11.0,14.66,0.0
2018,2,22,7,15,44.0,28.5,2.5,7.6,33.5,69.39,43.45
2018,2,22,7,30,79.0,46.0,2.7,8.0,56.0,114.9,92.35
2018,2,22,7,45,184.5,62.0,2.9,8.35,99.5,217.51,183.66
2018,2,22,8,0,290.0,78.0,3.1,8.7,143.0,332.73,284.01
2018,2,22,8,15,462.0,78.0,3.2,9.05,209.5,475.24,405.44
2018,2,22,8,30,634.0,78.0,3.3,9.4,276.0,628.04,528.45
2018,2,22,8,45,703.0,77.5,3.35,9.75,329.5,704.61,586.32
2018,2,22,9,0,772.0,77.0,3.4,10.1,383.0,777.55,639.99
2018,2,22,9,15,801.0,79.5,3.45,10.35,427.5,825.75,673.91
2018,2,22,9,30,830.0,82.0,3.5,10.6,472.0,872.05,705.92
2018,2,22,9,45,852.5,83.0,3.5,10.85,512.0,908.2,729.69
2018,2,22,10,0,875.0,84.0,3.5,11.1,552.0,941.49,751.19
2018,2,22,10,15,888.0,85.5,3.55,11.25,584.5,953.69,758.06
2018,2,22,10,30,901.0,87.0,3.6,11.4,617.0,971.9,769.53
2018,2,22,10,45,908.5,89.0,3.65,11.55,642.5,981.81,775.13
2018,2,22,11,0,916.0,91.0,3.7,11.7,668.0,987.87,778.22
2018,2,22,11,15,843.5,118.0,3.8,11.75,660.5,953.45,753.34
2018,2,22,11,30,771.0,145.0,3.9,11.8,653.0,911.21,723.08
2018,2,22,11,45,706.5,168.5,4.0,11.8,639.5,864.16,689.31
2018,2,22,12,0,642.0,192.0,4.1,11.8,626.0,814.58,653.33
2018,2,22,12,15,390.0,234.5,4.2,11.75,498.5,614.69,498.19
2018,2,22,12,30,138.0,277.0,4.3,11.7,371.0,402.94,327.62
2018,2,22,12,45,199.0,286.0,4.4,11.6,420.0,455.07,371.28
2018,2,22,13,0,260.0,295.0,4.5,11.5,469.0,514.05,418.66
2018,2,22,13,15,370.5,258.5,4.55,11.4,500.5,545.08,445.47
2018,2,22,13,30,481.0,222.0,4.6,11.3,532.0,577.76,472.77
2018,2,22,13,45,363.5,243.0,4.7,11.25,472.5,485.42,397.94
2018,2,22,14,0,246.0,264.0,4.8,11.2,413.0,412.13,337.65
2018,2,22,14,15,229.5,249.5,4.8,11.05,383.5,366.03,300.37
2018,2,22,14,30,213.0,235.0,4.8,10.9,354.0,328.68,269.57
2018,2,22,14,45,174.0,180.0,4.8,10.75,273.0,246.02,201.38
2018,2,22,15,0,135.0,125.0,4.8,10.6,192.0,168.87,136.8
2018,2,22,15,15,294.5,108.0,4.8,10.6,238.5,202.78,161.33
2018,2,22,15,30,454.0,91.0,4.8,10.6,285.0,214.09,163.48
2018,2,22,15,45,376.0,102.5,4.7,10.2,251.5,173.68,128.73
2018,2,22,16,0,298.0,114.0,4.6,9.8,218.0,143.86,105.05
2018,2,22,16,15,264.5,104.0,4.4,9.5,186.0,110.15,78.6
2018,2,22,16,30,231.0,94.0,4.2,9.2,154.0,80.39,59.32
2018,2,22,16,45,215.0,77.0,4.05,8.9,124.0,59.35,48.12
2018,2,22,17,0,199.0,60.0,3.9,8.6,94.0,47.01,36.53
2018,2,22,17,15,134.0,43.5,3.75,8.4,63.0,34.52,24.47
2018,2,22,17,30,69.0,27.0,3.6,8.2,32.0,21.75,7.93
2018,2,22,17,45,38.5,14.5,3.5,8.0,17.0,13.19,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.7,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,23,6,45,19.5,7.0,1.6,4.1,7.5,0.0,0.0
2018,2,23,7,0,39.0,14.0,1.6,4.7,15.0,32.98,0.0
2018,2,23,7,15,130.5,30.5,1.95,5.3,45.5,146.37,103.65
2018,2,23,7,30,222.0,47.0,2.3,5.9,76.0,229.16,190.49
2018,2,23,7,45,402.5,52.5,2.65,6.55,133.5,366.71,312.32
2018,2,23,8,0,583.0,58.0,3.0,7.2,191.0,519.43,442.68
2018,2,23,8,15,679.5,59.0,3.15,7.55,248.5,610.33,516.66
2018,2,23,8,30,776.0,60.0,3.3,7.9,306.0,712.85,597.09
2018,2,23,8,45,809.5,63.5,3.5,8.25,355.5,770.42,640.34
2018,2,23,9,0,843.0,67.0,3.7,8.6,405.0,827.04,681.95
2018,2,23,9,15,866.5,69.5,3.7,8.85,450.0,872.15,713.17
2018,2,23,9,30,890.0,72.0,3.7,9.1,495.0,905.92,735.45
2018,2,23,9,45,907.0,74.5,3.65,9.4,535.5,939.84,757.14
2018,2,23,10,0,924.0,77.0,3.6,9.7,576.0,970.64,776.28
2018,2,23,10,15,934.0,79.0,3.6,9.95,608.5,990.78,788.16
2018,2,23,10,30,944.0,81.0,3.6,10.2,641.0,1007.17,797.49
2018,2,23,10,45,952.0,83.0,3.6,10.4,667.5,1017.74,802.98
2018,2,23,11,0,960.0,85.0,3.6,10.6,694.0,1024.26,805.82
2018,2,23,11,15,965.0,85.5,3.6,10.8,712.0,1022.01,802.69
2018,2,23,11,30,970.0,86.0,3.6,11.0,730.0,1015.65,796.95
2018,2,23,11,45,972.5,87.0,3.6,11.15,740.5,1003.45,787.46
2018,2,23,12,0,975.0,88.0,3.6,11.3,751.0,987.18,775.33
2018,2,23,12,15,973.0,89.0,3.6,11.45,752.0,962.96,757.73
2018,2,23,12,30,971.0,90.0,3.6,11.6,753.0,935.02,737.65
2018,2,23,12,45,965.5,91.5,3.6,11.7,745.5,901.18,713.51
2018,2,23,13,0,960.0,93.0,3.6,11.8,738.0,864.12,687.05
2018,2,23,13,15,955.0,92.5,3.55,11.85,723.0,822.29,656.87
2018,2,23,13,30,950.0,92.0,3.5,11.9,708.0,777.67,624.5
2018,2,23,13,45,940.5,90.5,3.45,11.95,683.5,726.45,585.5
2018,2,23,14,0,931.0,89.0,3.4,12.0,659.0,673.3,543.33
2018,2,23,14,15,919.5,87.5,3.35,11.95,628.0,617.34,498.11
2018,2,23,14,30,908.0,86.0,3.3,11.9,597.0,560.19,450.66
2018,2,23,14,45,892.0,84.0,3.25,11.8,559.5,499.65,399.19
2018,2,23,15,0,876.0,82.0,3.2,11.7,522.0,438.18,345.4
2018,2,23,15,15,854.5,79.0,3.2,11.7,479.0,374.07,288.03
2018,2,23,15,30,833.0,76.0,3.2,11.7,436.0,311.16,230.5
2018,2,23,15,45,802.5,72.5,2.9,11.25,388.5,247.29,172.53
2018,2,23,16,0,772.0,69.0,2.6,10.8,341.0,186.36,118.97
2018,2,23,16,15,728.0,64.0,2.3,10.0,291.0,126.02,72.15
2018,2,23,16,30,684.0,59.0,2.0,9.2,241.0,71.0,41.36
2018,2,23,16,45,615.0,53.0,1.7,8.35,191.0,40.83,31.54
2018,2,23,17,0,546.0,47.0,1.4,7.5,141.0,37.29,28.06
2018,2,23,17,15,417.5,38.0,1.4,7.0,96.0,30.91,21.61
2018,2,23,17,30,289.0,29.0,1.4,6.5,51.0,24.5,11.07
2018,2,23,17,45,155.0,16.5,1.4,6.05,27.0,15.01,0.0
2018,2,23,18,0,21.0,4.0,1.4,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.4,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,24,6,45,20.5,7.5,1.4,5.0,8.5,0.0,0.0
2018,2,24,7,0,41.0,15.0,1.4,5.6,17.0,35.01,0.0
2018,2,24,7,15,124.5,32.0,1.6,6.4,47.5,132.88,97.03
2018,2,24,7,30,208.0,49.0,1.8,7.2,78.0,223.21,184.92
2018,2,24,7,45,359.0,57.5,1.95,7.95,131.5,341.28,288.82
2018,2,24,8,0,510.0,66.0,2.1,8.7,185.0,478.13,404.31
2018,2,24,8,15,600.5,69.0,2.15,9.15,240.0,570.94,479.15
2018,2,24,8,30,691.0,72.0,2.2,9.6,295.0,668.01,553.7
2018,2,24,8,45,712.5,79.0,2.3,10.05,339.0,717.27,589.45
2018,2,24,9,0,734.0,86.0,2.4,10.5,383.0,765.19,623.5
2018,2,24,9,15,763.5,89.5,2.45,10.9,428.0,808.32,652.95
2018,2,24,9,30,793.0,93.0,2.5,11.3,473.0,855.67,684.9
2018,2,24,9,45,728.0,116.0,2.6,11.65,486.5,843.53,673.92
2018,2,24,10,0,663.0,139.0,2.7,12.0,500.0,819.3,654.79
2018,2,24,10,15,745.5,125.0,2.8,12.25,553.0,886.04,701.99
2018,2,24,10,30,828.0,111.0,2.9,12.5,606.0,944.86,742.03
2018,2,24,10,45,849.0,109.0,3.0,12.75,635.0,962.54,752.87
2018,2,24,11,0,870.0,107.0,3.1,13.0,664.0,976.47,761.58
2018,2,24,11,15,828.5,124.5,3.15,12.95,666.0,949.81,742.45
2018,2,24,11,30,787.0,142.0,3.2,12.9,668.0,925.41,725.33
2018,2,24,11,45,789.5,143.5,3.3,12.85,677.5,914.97,718.51
2018,2,24,12,0,792.0,145.0,3.4,12.8,687.0,901.04,709.16
2018,2,24,12,15,818.5,135.5,3.4,12.75,697.0,888.01,699.94
2018,2,24,12,30,845.0,126.0,3.4,12.7,707.0,875.95,691.53
2018,2,24,12,45,766.5,151.5,3.45,12.6,675.0,813.8,647.27
2018,2,24,13,0,688.0,177.0,3.5,12.5,643.0,748.48,599.23
2018,2,24,13,15,626.5,190.0,3.55,12.45,607.5,684.99,550.93
2018,2,24,13,30,565.0,203.0,3.6,12.4,572.0,619.45,500.35
2018,2,24,13,45,373.5,239.0,3.6,12.3,479.5,488.53,396.36
2018,2,24,14,0,182.0,275.0,3.6,12.2,387.0,375.75,304.76
2018,2,24,14,15,139.0,250.5,3.6,12.1,333.5,315.44,256.42
2018,2,24,14,30,96.0,226.0,3.6,12.0,280.0,255.09,207.37
2018,2,24,14,45,146.0,220.5,3.6,11.9,297.0,269.56,219.07
2018,2,24,15,0,196.0,215.0,3.6,11.8,314.0,273.19,220.87
2018,2,24,15,15,271.0,189.0,3.6,11.8,314.0,263.63,210.36
2018,2,24,15,30,346.0,163.0,3.6,11.8,314.0,242.57,188.78
2018,2,24,15,45,449.5,129.0,3.5,11.55,303.0,212.83,157.63
2018,2,24,16,0,553.0,95.0,3.4,11.3,292.0,170.87,115.67
2018,2,24,16,15,557.5,82.5,3.15,10.95,256.5,121.94,75.65
2018,2,24,16,30,562.0,70.0,2.9,10.6,221.0,72.41,44.8
2018,2,24,16,45,490.0,62.5,2.65,10.3,175.0,48.29,38.0
2018,2,24,17,0,418.0,55.0,2.4,10.0,129.0,43.91,33.69
2018,2,24,17,15,307.0,43.0,2.25,9.6,88.0,33.38,23.59
2018,2,24,17,30,196.0,31.0,2.1,9.2,47.0,24.4,11.82
2018,2,24,17,45,103.0,16.5,1.95,8.8,24.5,15.01,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,58.0,9.5,1.1,4.9,12.0,8.64,0.0
2018,2,25,7,0,116.0,19.0,1.1,5.5,24.0,101.88,0.0
2018,2,25,7,15,235.5,31.5,1.15,6.15,59.0,208.1,158.2
2018,2,25,7,30,355.0,44.0,1.2,6.8,94.0,309.2,256.78
2018,2,25,7,45,483.5,51.5,1.25,7.45,149.0,421.61,354.04
2018,2,25,8,0,612.0,59.0,1.3,8.1,204.0,543.75,454.2
2018,2,25,8,15,672.5,64.0,1.4,8.85,256.5,620.07,513.13
2018,2,25,8,30,733.0,69.0,1.5,9.6,309.0,693.15,567.34
2018,2,25,8,45,768.5,72.5,1.6,10.35,357.5,751.39,608.46
2018,2,25,9,0,804.0,76.0,1.7,11.1,406.0,808.77,647.73
2018,2,25,9,15,829.5,79.0,1.75,11.7,451.0,855.46,678.1
2018,2,25,9,30,855.0,82.0,1.8,12.3,496.0,899.99,706.36
2018,2,25,9,45,873.5,83.0,1.9,12.9,535.0,932.99,726.75
2018,2,25,10,0,892.0,84.0,2.0,13.5,574.0,953.31,738.35
2018,2,25,10,15,904.0,86.0,1.95,13.8,607.0,974.89,749.94
2018,2,25,10,30,916.0,88.0,1.9,14.1,640.0,992.87,759.03
2018,2,25,10,45,925.5,88.5,1.85,14.45,666.0,1002.84,762.65
2018,2,25,11,0,935.0,89.0,1.8,14.8,692.0,1008.91,763.87
2018,2,25,11,15,941.0,90.0,1.8,15.0,710.5,1008.23,761.94
2018,2,25,11,30,947.0,91.0,1.8,15.2,729.0,1003.5,757.57
2018,2,25,11,45,950.5,91.0,1.8,15.4,739.0,991.22,748.41
2018,2,25,12,0,954.0,91.0,1.8,15.6,749.0,974.96,736.85
2018,2,25,12,15,952.5,92.0,1.8,15.7,750.0,951.47,720.88
2018,2,25,12,30,951.0,93.0,1.8,15.8,751.0,924.32,702.58
2018,2,25,12,45,946.5,93.5,1.85,15.9,743.5,890.62,680.44
2018,2,25,13,0,942.0,94.0,1.9,16.0,736.0,853.73,656.02
2018,2,25,13,15,938.0,93.0,2.0,15.95,721.0,812.64,629.26
2018,2,25,13,30,934.0,92.0,2.1,15.9,706.0,768.75,600.11
2018,2,25,13,45,927.0,91.0,2.15,15.85,683.5,720.24,565.45
2018,2,25,14,0,920.0,90.0,2.2,15.8,661.0,669.62,527.33
2018,2,25,14,15,910.0,88.0,2.3,15.6,630.5,614.4,485.09
2018,2,25,14,30,900.0,86.0,2.4,15.4,600.0,557.86,440.26
2018,2,25,14,45,885.5,83.5,2.45,15.2,563.0,497.71,390.79
2018,2,25,15,0,871.0,81.0,2.5,15.0,526.0,436.59,338.78
2018,2,25,15,15,850.0,78.5,2.5,15.0,483.5,373.28,283.14
2018,2,25,15,30,829.0,76.0,2.5,15.0,441.0,311.1,227.23
2018,2,25,15,45,799.5,72.5,2.6,14.2,394.0,247.54,170.87
2018,2,25,16,0,770.0,69.0,2.7,13.4,347.0,186.81,118.29
2018,2,25,16,15,725.0,64.5,2.45,12.6,296.5,126.79,72.08
2018,2,25,16,30,680.0,60.0,2.2,11.8,246.0,68.39,38.4
2018,2,25,16,45,609.5,54.5,2.0,10.95,196.0,41.79,32.09
2018,2,25,17,0,539.0,49.0,1.8,10.1,146.0,38.72,29.1
2018,2,25,17,15,413.0,40.0,1.75,9.6,100.5,32.42,22.84
2018,2,25,17,30,287.0,31.0,1.7,9.1,55.0,26.09,13.89
2018,2,25,17,45,155.5,18.0,1.65,8.55,29.5,16.37,0.0
2018,2,25,18,0,24.0,5.0,1.6,8.0,4.0,0.0,0.0
2018,2,25,18,15,12.0,2.5,1.6,7.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.5,9.65,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.5,9.7,3.0,2.63,0.0
2018,2,26,7,15,0.0,4.5,2.6,9.75,4.5,3.94,0.0
2018,2,26,7,30,0.0,6.0,2.7,9.8,6.0,5.26,0.0
2018,2,26,7,45,0.0,8.0,2.75,9.85,8.0,7.02,0.42
2018,2,26,8,0,0.0,10.0,2.8,9.9,10.0,8.78,2.01
2018,2,26,8,15,0.0,12.0,2.9,9.95,12.0,10.54,3.57
2018,2,26,8,30,0.0,14.0,3.0,10.0,14.0,12.31,5.12
2018,2,26,8,45,0.0,16.5,3.05,10.0,16.5,14.52,7.03
2018,2,26,9,0,0.0,19.0,3.1,10.0,19.0,16.73,8.93
2018,2,26,9,15,0.0,22.0,3.15,10.1,22.0,19.38,11.19
2018,2,26,9,30,0.0,25.0,3.2,10.2,25.0,22.04,13.44
2018,2,26,9,45,3.5,63.0,3.25,10.25,65.0,58.95,45.26
2018,2,26,10,0,7.0,101.0,3.3,10.3,105.0,96.81,77.45
2018,2,26,10,15,37.5,178.5,3.35,10.45,201.0,215.54,177.55
2018,2,26,10,30,68.0,256.0,3.4,10.6,297.0,332.24,272.62
2018,2,26,10,45,80.5,252.5,3.45,10.75,303.0,337.14,276.17
2018,2,26,11,0,93.0,249.0,3.5,10.9,309.0,342.29,280.33
2018,2,26,11,15,256.0,261.5,3.5,11.0,433.5,542.99,442.61
2018,2,26,11,30,419.0,274.0,3.5,11.1,558.0,720.04,578.64
2018,2,26,11,45,389.0,286.5,3.5,11.2,553.0,680.37,546.43
2018,2,26,12,0,359.0,299.0,3.5,11.3,548.0,655.53,526.42
2018,2,26,12,15,273.0,312.0,3.5,11.3,501.5,581.04,467.48
2018,2,26,12,30,187.0,325.0,3.5,11.3,455.0,495.44,399.61
2018,2,26,12,45,239.5,313.5,3.5,11.35,478.5,517.11,418.08
2018,2,26,13,0,292.0,302.0,3.5,11.4,502.0,546.57,441.57
2018,2,26,13,15,350.5,279.0,3.45,11.3,514.5,551.63,446.6
2018,2,26,13,30,409.0,256.0,3.4,11.2,527.0,561.01,454.56
2018,2,26,13,45,585.0,193.5,3.4,11.15,567.0,595.07,483.32
2018,2,26,14,0,761.0,131.0,3.4,11.1,607.0,616.01,500.26
2018,2,26,14,15,797.5,118.0,3.35,11.0,596.0,582.3,472.19
2018,2,26,14,30,834.0,105.0,3.3,10.9,585.0,543.87,439.51
2018,2,26,14,45,764.5,115.0,3.2,10.8,534.0,471.51,378.86
2018,2,26,15,0,695.0,125.0,3.1,10.7,483.0,405.33,322.34
2018,2,26,15,15,722.0,109.0,3.1,10.7,454.5,355.5,276.7
2018,2,26,15,30,749.0,93.0,3.1,10.7,426.0,301.7,226.1
2018,2,26,15,45,728.5,87.0,2.85,10.4,382.5,242.12,171.68
2018,2,26,16,0,708.0,81.0,2.6,10.1,339.0,184.41,120.48
2018,2,26,16,15,660.0,76.5,2.35,9.65,290.0,127.34,76.07
2018,2,26,16,30,612.0,72.0,2.1,9.2,241.0,76.13,46.85
2018,2,26,16,45,535.5,64.5,1.85,8.75,191.0,49.83,39.68
2018,2,26,17,0,459.0,57.0,1.6,8.3,141.0,45.46,35.42
2018,2,26,17,15,334.5,45.5,1.6,8.0,96.5,37.2,27.31
2018,2,26,17,30,210.0,34.0,1.6,7.7,52.0,26.72,15.15
2018,2,26,17,45,112.0,19.0,1.65,7.4,28.0,17.28,0.0
2018,2,26,18,0,14.0,4.0,1.7,7.1,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,1.6,6.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,27,6,45,21.0,9.5,2.6,4.95,10.5,18.66,0.0
2018,2,27,7,0,42.0,19.0,2.8,5.4,21.0,49.18,0.0
2018,2,27,7,15,97.5,37.0,2.95,5.9,49.5,123.47,95.94
2018,2,27,7,30,153.0,55.0,3.1,6.4,78.0,183.75,153.8
2018,2,27,7,45,408.5,55.0,3.25,6.85,148.5,377.11,323.32
2018,2,27,8,0,664.0,55.0,3.4,7.3,219.0,572.5,487.45
2018,2,27,8,15,727.0,58.0,3.4,7.8,273.0,651.27,549.54
2018,2,27,8,30,790.0,61.0,3.4,8.3,327.0,731.98,611.04
2018,2,27,8,45,821.5,64.0,3.35,8.8,376.0,787.96,651.03
2018,2,27,9,0,853.0,67.0,3.3,9.3,425.0,842.81,688.94
2018,2,27,9,15,874.5,70.0,3.25,9.7,470.5,878.41,711.8
2018,2,27,9,30,896.0,73.0,3.2,10.1,516.0,920.07,738.73
2018,2,27,9,45,913.0,75.5,3.1,10.5,557.0,954.19,759.26
2018,2,27,10,0,930.0,78.0,3.0,10.9,598.0,985.13,777.24
2018,2,27,10,15,941.0,80.0,3.0,11.2,631.5,1006.25,789.34
2018,2,27,10,30,952.0,82.0,3.0,11.5,665.0,1023.58,798.91
2018,2,27,10,45,958.5,84.0,2.95,11.8,691.0,1032.62,802.39
2018,2,27,11,0,965.0,86.0,2.9,12.1,717.0,1037.56,803.27
2018,2,27,11,15,969.5,87.0,2.9,12.3,735.5,1035.23,800.15
2018,2,27,11,30,974.0,88.0,2.9,12.5,754.0,1028.75,794.45
2018,2,27,11,45,976.0,89.0,2.9,12.7,764.0,1015.78,784.52
2018,2,27,12,0,978.0,90.0,2.9,12.9,774.0,998.73,772.01
2018,2,27,12,15,977.5,90.0,2.9,13.0,775.0,974.34,754.87
2018,2,27,12,30,977.0,90.0,2.9,13.1,776.0,946.17,735.24
2018,2,27,12,45,974.0,90.5,2.9,13.25,769.0,912.81,711.89
2018,2,27,13,0,971.0,91.0,2.9,13.4,762.0,876.07,686.15
2018,2,27,13,15,965.5,91.0,2.85,13.4,746.5,833.7,656.32
2018,2,27,13,30,960.0,91.0,2.8,13.4,731.0,788.53,624.33
2018,2,27,13,45,951.0,90.5,2.75,13.45,707.0,737.91,586.86
2018,2,27,14,0,942.0,90.0,2.7,13.5,683.0,685.26,545.84
2018,2,27,14,15,931.5,89.0,2.6,13.45,652.5,629.49,501.37
2018,2,27,14,30,921.0,88.0,2.5,13.4,622.0,572.37,454.62
2018,2,27,14,45,906.5,85.5,2.45,13.35,584.0,510.87,403.28
2018,2,27,15,0,892.0,83.0,2.4,13.3,546.0,448.33,349.49
2018,2,27,15,15,871.0,80.5,2.4,13.3,502.5,383.59,292.47
2018,2,27,15,30,850.0,78.0,2.4,13.3,459.0,319.96,235.08
2018,2,27,15,45,819.5,74.0,2.1,12.85,410.0,254.24,176.14
2018,2,27,16,0,789.0,70.0,1.8,12.4,361.0,191.48,121.45
2018,2,27,16,15,745.5,65.5,1.65,11.5,309.5,130.24,74.21
2018,2,27,16,30,702.0,61.0,1.5,10.6,258.0,74.26,42.82
2018,2,27,16,45,636.0,55.0,1.35,9.7,207.0,42.04,32.53
2018,2,27,17,0,570.0,49.0,1.2,8.8,156.0,38.52,29.18
2018,2,27,17,15,457.5,40.5,1.25,8.35,109.5,32.67,23.35
2018,2,27,17,30,345.0,32.0,1.3,7.9,63.0,26.79,15.75
2018,2,27,17,45,194.5,19.5,1.35,7.45,34.5,17.74,0.0
2018,2,27,18,0,44.0,7.0,1.4,7.0,6.0,0.0,0.0
2018,2,27,18,15,22.0,3.5,1.4,6.85,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,28,6,45,24.5,10.5,1.55,6.35,12.0,21.28,0.0
2018,2,28,7,0,49.0,21.0,1.6,7.0,24.0,63.75,6.25
2018,2,28,7,15,129.0,37.0,1.75,7.6,55.0,140.5,110.58
2018,2,28,7,30,209.0,53.0,1.9,8.2,86.0,228.78,190.95
2018,2,28,7,45,283.5,67.5,2.05,8.8,129.0,305.51,258.85
2018,2,28,8,0,358.0,82.0,2.2,9.4,172.0,388.42,329.86
2018,2,28,8,15,262.0,103.0,2.2,9.85,176.5,338.88,287.84
2018,2,28,8,30,166.0,124.0,2.2,10.3,181.0,281.08,237.82
2018,2,28,8,45,148.0,147.5,2.25,10.7,203.5,298.36,250.99
2018,2,28,9,0,130.0,171.0,2.3,11.1,226.0,313.56,261.74
2018,2,28,9,15,162.0,190.0,2.3,11.5,266.0,365.56,303.52
2018,2,28,9,30,194.0,209.0,2.3,11.9,306.0,418.34,344.84
2018,2,28,9,45,177.0,232.5,2.35,12.25,326.0,431.51,352.91
2018,2,28,10,0,160.0,256.0,2.4,12.6,346.0,443.04,359.85
2018,2,28,10,15,176.0,269.5,2.4,12.8,374.0,472.35,381.86
2018,2,28,10,30,192.0,283.0,2.4,13.0,402.0,501.09,403.1
2018,2,28,10,45,140.5,291.0,2.4,13.25,380.0,457.39,366.68
2018,2,28,11,0,89.0,299.0,2.4,13.5,358.0,395.31,316.44
2018,2,28,11,15,161.5,302.5,2.45,13.55,412.5,482.07,385.52
2018,2,28,11,30,234.0,306.0,2.5,13.6,467.0,549.13,437.66
2018,2,28,11,45,336.0,293.5,2.5,13.6,528.0,639.42,506.8
2018,2,28,12,0,438.0,281.0,2.5,13.6,589.0,722.82,568.99
2018,2,28,12,15,450.0,277.0,2.5,13.55,594.0,714.54,562.35
2018,2,28,12,30,462.0,273.0,2.5,13.5,599.0,703.75,554.64
2018,2,28,12,45,404.5,286.0,2.5,13.4,569.5,637.88,505.13
2018,2,28,13,0,347.0,299.0,2.5,13.3,540.0,587.21,466.4
2018,2,28,13,15,222.0,297.0,2.5,13.2,450.0,462.16,369.58
2018,2,28,13,30,97.0,295.0,2.5,13.1,360.0,348.65,279.42
2018,2,28,13,45,83.0,274.0,2.5,12.95,328.5,311.98,250.97
2018,2,28,14,0,69.0,253.0,2.5,12.8,297.0,277.0,223.24
2018,2,28,14,15,64.5,246.5,2.4,12.65,286.0,262.7,211.92
2018,2,28,14,30,60.0,240.0,2.3,12.5,275.0,248.71,200.73
2018,2,28,14,45,60.0,227.5,2.25,12.35,260.5,231.78,187.16
2018,2,28,15,0,60.0,215.0,2.2,12.2,246.0,214.87,173.47
2018,2,28,15,15,87.5,202.0,2.2,12.2,243.5,207.17,166.59
2018,2,28,15,30,115.0,189.0,2.2,12.2,241.0,196.77,156.85
2018,2,28,15,45,97.5,164.0,2.05,11.95,205.0,161.65,127.83
2018,2,28,16,0,80.0,139.0,1.9,11.7,169.0,130.23,102.11
2018,2,28,16,15,85.0,111.0,1.7,11.4,139.0,99.97,76.73
2018,2,28,16,30,90.0,83.0,1.5,11.1,109.0,70.86,53.59
2018,2,28,16,45,53.5,73.0,1.35,10.8,87.5,60.9,49.33
2018,2,28,17,0,17.0,63.0,1.2,10.5,66.0,52.23,41.22
2018,2,28,17,15,12.5,44.0,1.2,10.35,46.0,37.22,27.2
2018,2,28,17,30,8.0,25.0,1.2,10.2,26.0,21.84,12.01
2018,2,28,17,45,9.5,14.0,1.2,10.0,14.5,12.35,0.0
2018,2,28,18,0,11.0,3.0,1.2,9.8,3.0,2.73,0.0
2018,2,28,18,15,5.5,1.5,1.25,9.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.35,11.75,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,4.4,11.8,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,4.45,11.9,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,4.5,12.0,8.0,7.02,0.3
2018,3,1,7,45,0.0,12.0,4.55,12.1,12.0,10.54,3.41
2018,3,1,8,0,0.0,16.0,4.6,12.2,16.0,14.06,6.52
2018,3,1,8,15,0.0,21.0,4.6,12.35,21.0,18.47,10.35
2018,3,1,8,30,0.0,26.0,4.6,12.5,26.0,22.89,14.16
2018,3,1,8,45,0.0,32.5,4.55,12.6,32.5,28.64,19.07
2018,3,1,9,0,0.0,39.0,4.5,12.7,39.0,34.4,23.94
2018,3,1,9,15,0.0,40.5,4.5,12.8,40.5,35.74,25.0
2018,3,1,9,30,0.0,42.0,4.5,12.9,42.0,37.08,26.05
2018,3,1,9,45,0.0,48.0,4.45,13.0,48.0,42.41,30.49
2018,3,1,10,0,0.0,54.0,4.4,13.1,54.0,47.74,34.91
2018,3,1,10,15,0.5,87.0,4.35,13.15,87.5,77.57,59.95
2018,3,1,10,30,1.0,120.0,4.3,13.2,121.0,108.9,85.96
2018,3,1,10,45,2.0,128.0,4.3,13.3,129.5,117.33,92.79
2018,3,1,11,0,3.0,136.0,4.3,13.4,138.0,125.73,99.61
2018,3,1,11,15,2.5,141.0,4.2,13.4,142.5,129.79,102.8
2018,3,1,11,30,2.0,146.0,4.1,13.4,147.0,133.84,105.99
2018,3,1,11,45,85.0,189.5,4.05,13.4,249.5,276.25,225.08
2018,3,1,12,0,168.0,233.0,4.0,13.4,352.0,394.91,321.33
2018,3,1,12,15,113.5,204.5,4.0,13.45,285.0,310.25,252.1
2018,3,1,12,30,59.0,176.0,4.0,13.5,218.0,217.93,176.26
2018,3,1,12,45,39.0,172.5,3.95,13.5,200.0,195.17,157.17
2018,3,1,13,0,19.0,169.0,3.9,13.5,182.0,173.61,138.93
2018,3,1,13,15,22.0,165.0,3.95,13.5,180.0,170.47,136.55
2018,3,1,13,30,25.0,161.0,4.0,13.5,178.0,167.07,133.94
2018,3,1,13,45,25.0,169.0,4.0,13.5,185.5,172.65,138.55
2018,3,1,14,0,25.0,177.0,4.0,13.5,193.0,177.97,142.96
2018,3,1,14,15,30.5,175.0,3.95,13.4,193.5,176.94,142.33
2018,3,1,14,30,36.0,173.0,3.9,13.3,194.0,175.22,141.09
2018,3,1,14,45,25.5,159.5,3.85,13.2,174.0,155.02,124.5
2018,3,1,15,0,15.0,146.0,3.8,13.1,154.0,134.92,108.04
2018,3,1,15,15,11.5,131.5,3.8,13.1,137.5,119.69,95.55
2018,3,1,15,30,8.0,117.0,3.8,13.1,121.0,105.01,83.47
2018,3,1,15,45,6.0,101.5,3.7,12.85,104.5,90.38,71.41
2018,3,1,16,0,4.0,86.0,3.6,12.6,88.0,76.14,59.6
2018,3,1,16,15,75.5,85.5,3.5,12.35,107.5,79.67,59.72
2018,3,1,16,30,147.0,85.0,3.4,12.1,127.0,71.54,52.68
2018,3,1,16,45,256.0,69.5,3.35,11.85,126.0,51.11,40.38
2018,3,1,17,0,365.0,54.0,3.3,11.6,125.0,41.87,31.83
2018,3,1,17,15,256.0,42.5,3.3,11.35,85.0,32.61,23.08
2018,3,1,17,30,147.0,31.0,3.3,11.1,45.0,24.09,14.05
2018,3,1,17,45,75.5,17.0,3.35,10.9,24.0,13.97,0.0
2018,3,1,18,0,4.0,3.0,3.4,10.7,3.0,2.73,0.0
2018,3,1,18,15,2.0,1.5,3.5,10.6,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.05,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.5,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.0,1.25,7.95,5.0,5.03,0.0
2018,3,2,7,0,1.0,9.0,1.3,8.4,9.0,8.44,0.0
2018,3,2,7,15,0.5,15.5,1.5,8.75,15.5,13.92,5.96
2018,3,2,7,30,0.0,22.0,1.7,9.1,22.0,19.35,11.01
2018,3,2,7,45,0.0,25.5,1.95,9.4,25.5,22.44,13.89
2018,3,2,8,0,0.0,29.0,2.2,9.7,29.0,25.53,16.67
2018,3,2,8,15,4.0,47.0,2.35,9.95,48.5,44.53,33.38
2018,3,2,8,30,8.0,65.0,2.5,10.2,68.0,63.88,50.21
2018,3,2,8,45,5.0,68.0,2.7,10.4,70.0,64.3,50.3
2018,3,2,9,0,2.0,71.0,2.9,10.6,72.0,64.52,50.18
2018,3,2,9,15,18.0,123.5,3.05,10.8,132.5,130.09,106.41
2018,3,2,9,30,34.0,176.0,3.2,11.0,193.0,213.49,176.12
2018,3,2,9,45,243.0,188.0,3.35,11.2,326.0,455.97,379.01
2018,3,2,10,0,452.0,200.0,3.5,11.4,459.0,689.59,562.61
2018,3,2,10,15,659.0,153.5,3.55,11.45,554.5,845.1,678.74
2018,3,2,10,30,866.0,107.0,3.6,11.5,650.0,986.32,778.35
2018,3,2,10,45,876.5,108.0,3.65,11.6,676.0,997.41,783.81
2018,3,2,11,0,887.0,109.0,3.7,11.7,702.0,1004.63,787.87
2018,3,2,11,15,787.5,143.0,3.75,11.75,679.5,939.51,740.98
2018,3,2,11,30,688.0,177.0,3.8,11.8,657.0,878.55,697.18
2018,3,2,11,45,414.0,238.0,3.85,11.85,528.0,668.38,537.29
2018,3,2,12,0,140.0,299.0,3.9,11.9,399.0,440.42,355.32
2018,3,2,12,15,145.0,307.0,3.95,11.9,410.5,446.83,361.16
2018,3,2,12,30,150.0,315.0,4.0,11.9,422.0,452.14,365.23
2018,3,2,12,45,89.5,272.5,4.05,11.9,336.0,337.15,273.22
2018,3,2,13,0,29.0,230.0,4.1,11.9,250.0,241.28,194.82
2018,3,2,13,15,60.5,241.5,4.1,11.85,283.0,273.9,222.44
2018,3,2,13,30,92.0,253.0,4.1,11.8,316.0,303.52,247.03
2018,3,2,13,45,46.0,191.5,4.1,11.75,223.0,207.95,168.65
2018,3,2,14,0,0.0,130.0,4.1,11.7,130.0,115.67,91.77
2018,3,2,14,15,41.5,152.0,4.05,11.55,176.5,162.1,131.35
2018,3,2,14,30,83.0,174.0,4.0,11.4,223.0,204.87,166.97
2018,3,2,14,45,41.5,125.5,3.95,11.25,150.0,132.12,106.31
2018,3,2,15,0,0.0,77.0,3.9,11.1,77.0,68.15,52.66
2018,3,2,15,15,2.0,69.0,3.9,11.1,70.0,61.73,47.33
2018,3,2,15,30,4.0,61.0,3.9,11.1,63.0,55.07,41.69
2018,3,2,15,45,3.5,65.0,3.65,10.75,66.5,58.25,44.59
2018,3,2,16,0,3.0,69.0,3.4,10.4,70.0,61.5,47.57
2018,3,2,16,15,1.5,49.0,3.25,10.2,49.5,43.39,32.08
2018,3,2,16,30,0.0,29.0,3.1,10.0,29.0,25.53,16.65
2018,3,2,16,45,0.0,24.0,3.0,9.85,24.0,21.11,13.58
2018,3,2,17,0,0.0,19.0,2.9,9.7,19.0,16.7,9.46
2018,3,2,17,15,0.0,13.5,2.85,9.55,13.5,11.86,4.9
2018,3,2,17,30,0.0,8.0,2.8,9.4,8.0,7.02,0.2
2018,3,2,17,45,0.5,5.0,2.8,9.3,5.0,4.38,0.0
2018,3,2,18,0,1.0,2.0,2.8,9.2,2.0,1.82,0.0
2018,3,2,18,15,0.5,1.0,2.75,9.15,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.4,2.0,0.0,0.0
2018,3,3,6,45,87.5,17.0,1.05,7.8,23.0,57.84,0.0
2018,3,3,7,0,170.0,32.0,1.0,8.2,44.0,159.69,89.34
2018,3,3,7,15,279.5,44.5,1.15,8.55,83.5,252.26,204.11
2018,3,3,7,30,389.0,57.0,1.3,8.9,123.0,348.88,290.63
2018,3,3,7,45,475.5,65.5,1.45,9.25,173.5,438.25,367.53
2018,3,3,8,0,562.0,74.0,1.6,9.6,224.0,533.1,445.91
2018,3,3,8,15,616.5,80.0,1.7,9.7,274.5,605.48,502.69
2018,3,3,8,30,671.0,86.0,1.8,9.8,325.0,679.62,558.81
2018,3,3,8,45,607.5,101.0,1.9,9.9,340.0,666.82,547.77
2018,3,3,9,0,544.0,116.0,2.0,10.0,355.0,647.26,532.08
2018,3,3,9,15,422.5,149.5,2.05,10.15,346.5,584.29,481.06
2018,3,3,9,30,301.0,183.0,2.1,10.3,338.0,501.55,413.4
2018,3,3,9,45,470.0,170.0,2.2,10.4,432.5,667.26,543.94
2018,3,3,10,0,639.0,157.0,2.3,10.5,527.0,825.98,660.32
2018,3,3,10,15,725.0,141.0,2.35,10.55,582.5,895.24,707.4
2018,3,3,10,30,811.0,125.0,2.4,10.6,638.0,955.52,748.25
2018,3,3,10,45,756.0,148.5,2.45,10.65,641.0,935.46,732.77
2018,3,3,11,0,701.0,172.0,2.5,10.7,644.0,904.61,710.63
2018,3,3,11,15,540.5,231.5,2.55,10.7,601.0,801.27,634.67
2018,3,3,11,30,380.0,291.0,2.6,10.7,558.0,687.86,547.88
2018,3,3,11,45,427.5,266.5,2.65,10.65,570.5,711.86,567.71
2018,3,3,12,0,475.0,242.0,2.7,10.6,583.0,716.89,572.78
2018,3,3,12,15,601.0,208.5,2.75,10.6,641.0,784.38,625.07
2018,3,3,12,30,727.0,175.0,2.8,10.6,699.0,838.44,665.27
2018,3,3,12,45,519.5,234.5,2.85,10.55,607.0,694.33,555.79
2018,3,3,13,0,312.0,294.0,2.9,10.5,515.0,554.19,446.28
2018,3,3,13,15,164.0,225.0,2.9,10.4,341.0,345.98,282.48
2018,3,3,13,30,16.0,156.0,2.9,10.3,167.0,155.75,125.35
2018,3,3,13,45,27.5,195.5,2.9,10.2,213.5,199.15,161.82
2018,3,3,14,0,39.0,235.0,2.9,10.1,260.0,240.75,196.03
2018,3,3,14,15,102.0,235.0,2.9,9.95,296.5,278.79,227.92
2018,3,3,14,30,165.0,235.0,2.9,9.8,333.0,303.26,247.94
2018,3,3,14,45,148.0,230.0,2.9,9.65,314.0,278.29,227.06
2018,3,3,15,0,131.0,225.0,2.9,9.5,295.0,254.78,207.47
2018,3,3,15,15,234.0,194.0,2.9,9.5,307.0,254.65,204.9
2018,3,3,15,30,337.0,163.0,2.9,9.5,319.0,240.33,188.38
2018,3,3,15,45,237.5,132.0,2.7,9.1,236.5,167.34,128.68
2018,3,3,16,0,138.0,101.0,2.5,8.7,154.0,107.56,81.34
2018,3,3,16,15,225.5,100.5,2.3,8.5,173.0,104.21,75.18
2018,3,3,16,30,313.0,100.0,2.1,8.3,192.0,85.87,61.9
2018,3,3,16,45,281.0,83.0,1.9,8.05,154.0,61.02,50.02
2018,3,3,17,0,249.0,66.0,1.7,7.8,116.0,49.45,39.27
2018,3,3,17,15,255.0,51.0,1.55,7.6,89.5,39.05,29.34
2018,3,3,17,30,261.0,36.0,1.4,7.4,63.0,28.15,18.25
2018,3,3,17,45,144.5,21.5,1.3,7.2,35.0,17.01,0.0
2018,3,3,18,0,28.0,7.0,1.2,7.0,7.0,6.37,0.0
2018,3,3,18,15,14.0,3.5,1.2,6.85,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
