Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,991.97,738.2
2018,5,13,10,0,881.0,117.0,2.2,19.4,856.0,1013.68,750.04
2018,5,13,10,15,887.5,118.0,2.25,19.7,883.0,1024.38,755.52
2018,5,13,10,30,894.0,119.0,2.3,20.0,910.0,1031.44,758.86
2018,5,13,10,45,899.0,119.5,2.35,20.3,930.0,1032.78,758.64
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,1030.39,756.17
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,1021.78,750.8
2018,5,13,11,30,909.0,121.0,2.6,20.9,974.0,1009.5,743.14
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,992.18,731.62
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,971.38,717.9
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,942.37,699.72
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,910.54,679.55
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,873.24,655.03
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,833.89,628.91
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,793.64,602.28
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,751.26,572.95
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,706.98,540.54
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,657.34,503.57
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,605.55,464.13
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,552.84,422.83
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,497.64,378.47
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,442.35,332.66
2018,5,13,15,15,781.5,132.0,3.1,20.3,678.5,385.39,284.12
2018,5,13,15,30,766.0,129.0,3.1,20.3,636.0,329.33,235.38
2018,5,13,15,45,747.5,124.0,3.05,19.75,589.5,266.81,181.93
2018,5,13,16,0,729.0,119.0,3.0,19.2,543.0,210.75,134.73
2018,5,13,16,15,706.5,113.5,2.95,18.8,494.5,155.86,92.66
2018,5,13,16,30,684.0,108.0,2.9,18.4,446.0,103.68,61.95
2018,5,13,16,45,652.5,102.0,2.85,18.0,395.5,68.59,54.46
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,66.63,53.04
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,63.26,50.32
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,59.71,47.34
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,55.05,43.23
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,48.4,37.16
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,39.89,29.22
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,31.14,20.51
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,19.31,1.36
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,8.19,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.82,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,5.97,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,8.78,0.81
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,15.83,7.62
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,22.88,13.95
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,32.61,22.48
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,42.35,30.93
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,62.72,48.33
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,84.07,66.26
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,108.55,86.48
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,133.22,106.48
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,156.4,125.01
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,179.86,143.48
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,241.19,192.27
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,292.93,232.28
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,381.69,301.26
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,489.12,381.6
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,695.86,536.46
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,886.08,669.72
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,949.91,709.24
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,1006.59,744.83
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,1006.24,743.5
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,1013.94,748.17
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,1015.07,748.55
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,1012.62,746.75
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,1004.6,741.19
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,993.05,733.46
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,976.14,722.92
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,955.9,710.21
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,930.16,693.52
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,901.44,674.8
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,868.58,653.67
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,833.08,630.52
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,793.4,604.0
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,751.42,574.98
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,705.21,541.49
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,657.27,505.85
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,605.86,466.54
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,552.46,424.57
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,496.95,379.86
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,441.16,333.45
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,383.96,284.29
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,327.55,234.82
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,270.39,185.11
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,214.84,137.93
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,154.02,90.82
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,101.46,59.74
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,65.72,52.26
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,64.36,51.35
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,61.67,49.21
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,58.85,46.87
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,54.13,42.69
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,49.23,38.15
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,39.88,29.43
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,31.91,21.42
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,20.5,3.52
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,10.01,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.91,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,5.91,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,10.54,2.26
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,18.03,9.48
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,25.54,16.19
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,34.82,24.34
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,44.13,32.39
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,62.21,47.78
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,81.06,63.58
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,101.45,80.37
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,121.88,96.89
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,146.92,117.06
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,172.27,137.14
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,195.78,155.42
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,219.52,173.63
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,227.86,179.37
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,236.21,185.15
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,307.5,240.05
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,366.38,283.97
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,439.86,338.75
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,529.96,404.01
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,656.37,496.57
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,780.49,583.71
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,908.28,675.12
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,1007.91,739.64
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,1003.99,736.18
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,996.42,731.59
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,979.42,721.43
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,959.04,709.05
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,933.14,692.85
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,904.22,674.54
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,870.25,652.44
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,833.65,628.39
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,793.36,602.09
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,750.82,573.45
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,705.19,540.52
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,657.79,505.36
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,606.45,466.29
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,553.99,425.17
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,497.05,379.48
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,441.25,333.09
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,383.95,283.79
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,327.3,234.06
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,269.69,184.15
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,213.78,136.75
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,153.06,89.6
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,100.34,58.33
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,63.89,50.68
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,62.79,50.0
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,65.14,52.29
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,66.54,53.68
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,59.85,47.75
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,52.97,41.44
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,42.17,31.42
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,30.93,20.64
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,20.24,4.73
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,9.1,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,9.74,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,61.61,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,128.39,86.3
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,193.72,149.45
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,271.15,217.57
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,329.7,269.66
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,392.05,323.05
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,467.96,385.48
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,549.59,450.08
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,592.05,481.74
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,632.22,510.69
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,671.85,537.48
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,708.56,561.32
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,662.11,523.98
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,597.92,473.3
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,409.41,328.35
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,197.02,158.16
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,273.5,217.63
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,342.74,269.18
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,429.09,334.15
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,499.63,385.85
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,505.98,389.35
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,511.46,392.64
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,418.42,322.02
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,341.82,262.75
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,322.04,247.76
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,292.24,224.91
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,260.02,200.13
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,228.3,175.59
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,230.19,177.14
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,231.98,178.54
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,211.73,162.87
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,191.75,147.39
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,213.75,164.72
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,235.22,181.51
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,264.64,204.46
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,291.94,225.63
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,347.04,269.05
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,391.39,302.86
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,424.57,326.94
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,433.05,328.36
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,388.32,288.21
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,333.35,238.64
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,274.9,187.76
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,217.96,139.29
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,157.1,93.58
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,108.7,66.52
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,70.36,56.25
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,65.61,52.39
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,60.4,48.02
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,54.8,43.21
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,50.73,39.6
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,46.51,35.69
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,39.81,29.36
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,31.17,20.93
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,20.49,5.99
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,10.91,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,2.02,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,49.92,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,110.8,75.26
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,174.71,134.83
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,251.38,201.89
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,245.56,201.15
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,217.4,179.42
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,346.98,288.04
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,489.75,403.07
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,564.92,460.94
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,644.24,520.45
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,698.27,557.33
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,748.43,590.5
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,795.37,620.97
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,840.87,649.88
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,873.79,669.27
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,903.9,686.58
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,939.34,708.36
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,962.18,721.5
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,982.77,732.89
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,1000.15,742.18
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,1010.7,747.66
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,1017.68,750.99
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,1019.01,751.47
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,1016.67,749.71
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,1008.2,743.83
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,996.15,735.75
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,978.2,724.36
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,956.9,710.77
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,931.46,694.38
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,902.92,675.89
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,869.24,654.03
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,832.81,630.09
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,792.68,603.76
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,750.22,575.39
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,704.26,541.75
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,656.51,505.92
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,604.89,466.5
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,552.19,424.99
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,497.67,380.65
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,442.72,334.55
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,381.07,281.76
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,323.67,231.21
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,266.26,181.08
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,210.33,133.3
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,155.03,90.36
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,102.42,59.05
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,58.26,45.69
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,56.91,44.77
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,55.02,43.3
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,53.06,41.7
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,49.74,38.78
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,46.35,35.61
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,40.1,29.67
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,31.88,21.62
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,20.85,7.13
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,10.91,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,3.33,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,6.53,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,9.66,1.86
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,16.26,8.03
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,22.88,13.93
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,31.28,21.3
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,39.69,28.59
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,61.16,46.94
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,83.88,66.07
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,110.28,88.02
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,136.92,109.82
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,141.04,112.68
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,145.28,115.65
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,166.78,132.73
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,188.45,149.7
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,218.98,173.59
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,249.72,197.26
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,325.17,255.73
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,387.62,302.73
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,530.91,412.42
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,675.74,517.94
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,860.86,652.83
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,1007.05,749.52
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,1015.3,752.37
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,1019.95,754.43
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,1000.59,741.16
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,990.44,734.27
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,964.03,716.72
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,942.32,702.44
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,925.0,691.73
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,901.14,676.51
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,863.61,651.69
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,830.78,630.01
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,784.07,598.5
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,736.69,564.51
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,670.5,514.41
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,609.92,467.97
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,574.1,441.59
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,533.8,410.51
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,482.07,369.34
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,429.94,326.67
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,377.55,281.96
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,322.34,233.65
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,267.81,185.27
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,215.29,138.76
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,155.03,91.56
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,102.45,59.61
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,64.62,51.45
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,63.95,51.17
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,61.26,49.01
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,58.43,46.65
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,53.7,42.46
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,48.77,37.91
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,40.93,30.54
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,34.16,23.73
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,22.4,8.96
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,11.82,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,7.05,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,44.02,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,88.47,60.91
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,150.68,117.23
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,216.17,175.13
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,222.48,183.8
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,232.3,193.69
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,246.16,205.75
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,265.79,221.61
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,298.3,247.83
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,330.65,273.29
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,399.61,328.83
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,486.68,396.93
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,596.92,482.47
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,699.55,559.81
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,795.27,630.25
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,888.2,694.29
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,931.59,722.06
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,980.01,753.41
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,1001.97,765.7
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,1009.37,768.28
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,1021.18,774.53
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,1029.43,778.43
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,1031.55,778.71
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,1030.01,776.69
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,1020.81,769.74
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,1008.03,760.55
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,989.4,747.86
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,967.51,733.03
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,941.22,715.62
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,912.02,696.17
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,878.36,673.66
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,848.86,653.96
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,808.26,625.98
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,765.43,594.94
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,718.31,560.06
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,669.53,523.06
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,617.13,482.26
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,563.96,439.71
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,508.19,394.02
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,452.55,347.09
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,395.76,297.71
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,334.82,244.23
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,277.54,194.09
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,222.71,147.2
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,169.71,106.14
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,120.97,76.91
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,84.96,69.63
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,84.93,69.94
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,80.57,66.37
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,76.98,63.37
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,58.86,47.26
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,43.23,33.14
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,34.25,24.79
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,22.45,13.8
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,14.82,4.52
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,7.28,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,2.02,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,5.39,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,8.78,1.3
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,13.62,5.85
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,18.47,10.21
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,36.19,25.63
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,54.09,41.12
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,72.51,56.86
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,91.01,72.42
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,122.66,98.98
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,154.95,125.67
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,158.7,128.07
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,162.25,130.31
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,249.46,201.98
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,329.66,266.13
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,364.32,292.65
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,398.98,319.03
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,446.18,355.01
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,509.82,402.71
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,585.73,460.45
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,678.13,528.66
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,790.69,613.03
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,890.16,685.89
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,963.64,738.45
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,1009.13,768.09
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,1010.8,767.74
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,996.7,757.17
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,964.73,734.24
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,937.55,714.77
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,892.24,682.61
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,845.61,648.15
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,798.99,613.42
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,752.13,578.25
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,711.05,548.75
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,669.59,518.5
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,623.04,484.15
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,577.29,449.81
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,473.15,370.05
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,385.56,302.32
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,349.78,274.93
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,315.51,248.25
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,274.85,216.34
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,234.61,184.97
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,232.96,182.87
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,219.83,171.07
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,178.5,139.65
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,136.14,107.62
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,121.46,102.01
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,105.66,88.55
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,90.94,75.82
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,82.24,68.25
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,70.13,57.44
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,55.0,43.71
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,47.47,36.52
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,37.17,26.57
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,24.45,11.75
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,12.73,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,8.16,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,48.92,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,96.3,67.86
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,153.3,119.11
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,227.62,183.42
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,290.92,238.06
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,361.12,296.81
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,423.96,347.83
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,490.93,400.2
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,556.84,449.31
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,619.88,494.51
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,674.97,532.32
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,730.25,568.43
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,778.03,597.32
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,824.74,624.71
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,864.17,647.47
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,896.16,665.03
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,928.64,684.7
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,958.51,702.56
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,981.4,715.89
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,1001.2,727.34
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,1012.92,734.95
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,1021.12,740.41
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,1010.53,734.08
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,1008.59,733.44
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,1001.13,729.55
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,990.19,723.42
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,973.46,712.99
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,953.48,700.46
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,926.72,684.08
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,897.17,665.76
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,862.91,643.94
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,833.03,624.91
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,792.95,598.93
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,750.74,569.8
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,703.92,536.33
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,655.56,500.84
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,604.0,462.06
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,551.58,421.42
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,496.95,377.81
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,442.21,332.7
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,386.57,285.32
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,331.78,237.71
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,270.68,185.74
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,216.1,139.74
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,161.84,97.64
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,110.22,65.88
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,70.49,56.27
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,68.64,55.01
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,65.78,52.78
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,62.76,50.33
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,58.25,46.42
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,51.74,40.54
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,44.14,33.42
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,36.32,25.8
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,24.28,12.13
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,13.64,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,10.15,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,50.67,0.0
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,105.7,74.85
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,120.53,93.0
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,136.95,109.85
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,101.18,81.57
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,60.27,46.71
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,72.37,56.9
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,83.4,65.78
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,122.87,98.89
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,163.37,132.23
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,214.9,174.18
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,258.28,208.71
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,282.38,226.88
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,306.4,244.82
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,340.69,270.65
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,375.02,296.08
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,401.21,315.01
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,427.07,333.53
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,481.66,374.35
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,552.39,426.0
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,609.32,467.39
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,665.41,507.59
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,786.65,596.96
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,879.08,663.89
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,948.91,714.0
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,992.08,742.37
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,975.75,731.08
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,956.06,718.11
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,930.44,701.4
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,901.85,682.66
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,867.9,660.26
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,831.46,635.97
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,791.79,608.94
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,749.92,579.53
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,704.27,545.74
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,656.97,509.93
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,606.56,470.93
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,553.78,429.04
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,499.34,384.58
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,444.65,338.56
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,387.88,289.46
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,331.77,239.94
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,275.21,190.3
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,220.29,143.12
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,160.02,95.65
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,108.07,63.54
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,67.37,53.9
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,66.47,53.4
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,64.28,51.69
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,61.98,49.82
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,57.41,45.8
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,52.64,41.42
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,43.42,32.86
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,35.57,25.22
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,24.68,12.88
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,15.46,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,7.73,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.82,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,4.82,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,7.9,0.7
