Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,12.74,5.13
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,17.58,9.47
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,23.76,14.9
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,29.95,20.27
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,51.81,39.07
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,74.33,58.19
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,117.78,94.8
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,171.45,139.11
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,170.29,137.21
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,177.24,142.03
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,185.09,147.79
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,192.94,153.53
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,246.52,196.18
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,316.15,250.38
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,328.48,258.79
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,340.55,267.19
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,376.75,294.27
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,412.72,320.72
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,452.3,349.93
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,491.29,378.35
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,519.14,398.48
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,560.15,427.98
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,594.29,452.98
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,626.6,476.5
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,618.22,469.63
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,608.98,462.43
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,678.62,516.36
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,738.51,561.79
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,796.19,607.47
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,829.66,632.92
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,797.37,610.57
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,761.02,585.71
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,715.23,552.05
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,667.38,515.84
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,616.04,476.21
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,563.39,434.39
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,507.87,389.01
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,451.73,341.7
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,393.75,291.55
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,336.07,240.58
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,278.21,189.65
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,214.75,135.35
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,157.59,90.25
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,102.75,56.4
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,58.8,46.2
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,57.75,45.54
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,50.82,39.61
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,49.0,38.15
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,46.25,35.75
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,43.44,33.17
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,38.34,28.34
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,33.12,23.13
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,23.39,12.27
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,14.55,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,7.28,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,7.14,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,29.43,1.7
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,53.94,36.47
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,135.09,104.91
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,223.99,180.94
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,153.19,125.27
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,41.46,30.1
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,42.79,31.26
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,44.13,32.27
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,57.01,43.03
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,69.91,53.64
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,76.99,59.26
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,84.23,64.96
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,94.9,73.39
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,105.55,81.71
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,160.79,126.14
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,217.14,170.31
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,232.72,181.78
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,248.27,193.28
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,274.48,213.02
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,314.62,243.07
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,346.73,266.9
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,378.44,290.23
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,343.03,262.83
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,308.15,236.0
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,217.61,166.72
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,140.28,106.37
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,123.77,93.42
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,107.38,80.42
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,179.77,137.66
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,256.53,197.13
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,320.84,246.3
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,382.71,293.0
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,370.16,284.17
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,357.6,275.56
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,341.45,263.95
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,325.67,252.55
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,294.52,229.27
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,267.6,209.07
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,240.51,188.5
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,214.13,168.28
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,203.22,159.86
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,192.1,151.15
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,175.56,138.48
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,159.32,125.97
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,138.15,108.56
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,121.22,94.99
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,115.39,96.07
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,112.89,94.28
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,102.83,85.78
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,88.8,73.62
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,71.98,58.76
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,54.52,43.09
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,41.81,31.46
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,28.78,19.41
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,18.51,8.77
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,8.19,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,4.09,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,9.26,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,39.55,6.53
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,79.34,56.27
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,101.88,78.49
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,130.68,104.66
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,119.81,96.88
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,98.56,79.21
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,85.14,67.63
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,66.36,51.1
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,122.61,98.46
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,191.19,154.67
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,253.53,204.97
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,318.06,255.84
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,357.07,285.39
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,411.53,326.24
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,446.07,351.47
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,480.75,376.61
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,463.19,361.02
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,427.48,332.27
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,391.84,304.33
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,356.15,276.22
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,323.88,251.17
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,279.9,217.01
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,265.96,206.09
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,252.14,195.17
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,329.25,254.5
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,395.5,304.32
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,348.7,268.66
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,294.94,227.78
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,307.29,237.66
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,311.05,240.77
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,334.81,259.48
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,356.83,276.67
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,330.62,256.52
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,305.34,237.16
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,256.51,199.56
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,209.29,162.81
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,188.52,146.55
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,170.45,132.38
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,176.77,137.67
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,182.69,142.63
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,194.12,151.73
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,206.07,161.05
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,214.77,165.76
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,218.99,166.13
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,193.12,145.55
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,166.53,126.54
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,128.52,106.5
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,113.69,94.17
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,97.93,80.82
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,76.76,62.48
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,66.74,53.72
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,56.23,44.31
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,46.03,34.98
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,35.37,25.03
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,24.56,13.69
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,13.94,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,7.73,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,5.14,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,24.38,3.15
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,46.15,30.71
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,54.29,39.68
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,65.32,50.05
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,65.73,50.87
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,68.12,52.94
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,67.38,52.25
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,66.99,51.78
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,82.95,65.06
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,98.93,78.14
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,100.93,79.43
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,103.02,80.82
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,103.32,80.74
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,103.68,80.73
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,110.57,86.1
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,117.49,91.47
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,126.75,98.69
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,136.02,105.88
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,175.38,137.29
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,214.99,168.36
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,308.06,240.68
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,391.09,303.13
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,550.64,422.49
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,705.93,532.79
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,746.39,561.42
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,793.91,595.27
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,874.01,654.81
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,938.08,698.81
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,924.65,689.8
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,898.84,673.26
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,869.04,653.99
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,836.07,632.4
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,797.48,606.59
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,756.55,578.45
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,711.6,545.94
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,664.79,511.17
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,614.3,472.53
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,562.71,431.89
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,506.24,386.45
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,450.95,340.42
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,393.94,291.6
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,337.56,242.28
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,281.1,193.12
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,226.43,146.42
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,165.19,98.49
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,112.94,65.91
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,68.74,54.59
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,67.52,53.81
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,66.55,53.23
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,65.6,52.6
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,62.42,49.88
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,56.76,44.78
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,48.93,37.54
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,40.86,29.8
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,28.52,17.06
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,16.22,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,9.1,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,15.44,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,68.84,21.24
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,127.07,91.86
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,186.71,144.9
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,256.96,205.78
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,324.04,263.18
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,395.33,322.21
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,458.81,372.96
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,525.67,424.29
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,581.53,465.6
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,637.94,505.97
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,681.07,534.6
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,722.19,560.89
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,780.73,599.28
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,836.33,634.64
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,879.32,661.4
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,911.51,680.77
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,939.95,697.35
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,965.48,712.0
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,985.89,723.44
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,1003.03,732.85
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,1013.29,737.93
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,1019.98,740.89
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,1021.03,740.52
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,1018.41,737.97
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,1009.67,732.33
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,997.35,724.48
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,980.09,713.15
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,959.45,699.72
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,934.21,683.57
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,905.88,665.38
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,872.91,644.37
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,837.22,621.35
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,796.88,594.87
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,754.21,566.52
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,708.45,533.73
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,660.88,498.7
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,610.02,460.34
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,557.92,419.95
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,504.05,376.98
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,449.66,332.28
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,392.93,284.48
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,331.13,231.88
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,273.76,182.56
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,217.65,135.22
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,162.08,92.2
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,108.77,59.38
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,62.49,48.05
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,55.62,42.42
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,53.68,40.99
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,51.63,39.4
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,48.63,36.9
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,45.54,34.18
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,40.55,29.64
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,35.45,24.74
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,25.45,14.58
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,16.64,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,9.55,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,25.45,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,86.32,29.88
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,155.01,110.98
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,217.51,167.16
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,289.83,229.92
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,354.21,284.95
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,423.97,342.13
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,486.3,391.17
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,549.41,438.68
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,606.92,479.9
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,664.98,518.76
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,717.26,551.69
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,768.81,583.17
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,806.41,605.42
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,848.99,630.76
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,886.52,652.31
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,921.56,672.01
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,948.75,686.6
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,972.75,699.18
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,991.08,708.86
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,1005.83,716.37
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,1016.79,722.44
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,1024.13,726.36
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,1025.29,726.68
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,1022.75,724.83
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,1015.02,719.72
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,1003.63,712.45
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,986.74,702.31
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,966.4,690.01
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,940.92,674.38
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,912.33,656.7
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,878.6,635.47
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,842.14,612.31
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,802.27,586.9
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,760.01,559.61
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,713.32,527.21
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,664.8,492.38
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,613.91,454.75
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,561.8,415.11
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,507.34,372.72
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,452.35,328.51
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,395.18,281.14
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,338.3,232.99
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,274.92,179.98
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,218.37,133.05
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,162.41,90.34
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,108.74,57.72
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,61.0,45.99
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,59.67,45.13
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,52.23,39.09
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,50.12,37.49
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,47.43,35.32
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,44.68,32.96
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,39.65,28.47
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,34.47,23.61
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,26.26,15.19
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,16.63,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,9.55,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,23.45,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,82.24,30.56
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,148.83,106.72
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,211.26,162.54
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,283.44,225.27
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,347.02,280.03
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,416.02,337.31
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,478.32,387.11
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,543.36,436.99
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,599.15,478.4
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,657.98,519.84
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,709.28,553.64
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,759.91,586.16
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,805.08,614.12
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,840.82,635.11
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,877.72,656.52
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,912.21,675.96
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,941.36,692.2
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,967.66,706.5
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,988.83,717.87
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,1006.74,727.21
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,1017.41,732.44
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,1024.41,735.52
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,1024.65,735.0
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,1021.19,732.28
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,1012.56,726.18
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,1000.29,717.9
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,983.03,706.67
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,962.34,693.33
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,936.59,677.16
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,907.81,658.98
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,873.55,637.58
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,836.7,614.25
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,797.25,588.98
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,755.44,561.81
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,709.66,529.79
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,662.06,495.43
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,612.4,458.81
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,561.47,420.03
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,507.33,377.59
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,452.63,333.26
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,396.31,285.9
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,334.85,233.7
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,277.08,184.7
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,220.44,137.26
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,164.91,94.19
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,111.57,61.07
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,63.18,48.9
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,56.27,43.28
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,54.71,42.23
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,53.09,41.07
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,50.13,38.64
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,47.09,35.99
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,42.6,31.82
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,38.04,27.34
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,26.99,16.34
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,17.4,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,10.01,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,12.77,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,53.93,20.6
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,97.8,70.95
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,142.62,111.48
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,203.1,164.96
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,245.37,202.96
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,278.7,232.61
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,313.18,261.82
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,345.67,288.33
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,389.38,323.5
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,433.54,358.16
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,471.9,387.17
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,509.24,414.81
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,565.11,457.39
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,622.4,500.17
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,629.19,502.06
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,632.16,501.3
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,659.55,520.22
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,685.7,537.91
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,807.77,629.51
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,921.62,712.01
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,966.0,740.87
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,999.39,761.48
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,962.77,734.32
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,913.45,697.01
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,942.64,718.65
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,966.8,734.43
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,967.96,734.28
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,961.9,729.46
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,937.0,712.49
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,909.15,693.59
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,875.92,671.38
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,840.09,647.31
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,801.74,620.84
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,761.01,591.79
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,715.61,558.06
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,668.41,522.14
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,618.97,483.41
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,567.21,441.84
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,511.9,396.44
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,456.26,349.41
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,399.9,300.27
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,344.15,250.7
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,287.33,200.58
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,232.0,152.61
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,171.49,104.14
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,119.46,70.57
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,71.67,57.69
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,70.95,57.36
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,70.48,57.23
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,70.09,57.1
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,64.83,52.53
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,60.32,48.43
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,52.94,41.53
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,45.35,34.17
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,32.84,21.57
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,19.68,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,10.91,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,5.65,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,15.11,2.39
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,25.11,14.8
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,44.01,31.46
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,62.51,47.83
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,67.65,52.63
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,68.14,53.07
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,90.64,72.18
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,113.33,91.14
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,136.48,110.17
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,159.78,129.02
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,218.05,177.03
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,269.35,218.47
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,318.55,257.14
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,368.52,295.72
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,456.91,364.54
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,533.03,422.35
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,520.58,409.85
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,505.31,395.66
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,527.2,411.33
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,548.46,426.28
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,549.03,425.49
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,548.64,424.16
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,557.06,430.13
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,564.66,435.49
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,677.57,521.78
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,783.63,600.25
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,855.39,655.56
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,912.4,697.91
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,905.95,693.01
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,895.06,685.57
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,865.4,664.81
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,832.93,642.15
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,795.73,616.18
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,761.92,591.86
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,717.25,558.05
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,670.7,522.17
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,620.99,483.25
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,568.83,441.45
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,513.85,396.43
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,458.43,349.7
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,398.9,298.99
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,338.42,247.14
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,278.5,199.74
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,234.16,167.55
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,197.05,141.01
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,161.88,119.29
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,123.9,102.96
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,109.06,90.55
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,85.83,70.58
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,68.92,55.88
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,63.56,51.23
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,57.87,46.1
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,49.24,38.15
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,42.31,31.46
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,30.79,19.98
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,19.35,0.0
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,10.91,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,21.06,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,78.24,34.68
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,138.79,101.5
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,198.92,155.18
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,272.31,219.2
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,337.16,275.15
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,407.78,333.86
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,471.34,385.03
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,538.01,436.58
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,596.57,479.54
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,656.22,521.6
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,707.08,554.4
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,760.47,588.02
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,807.53,617.55
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,853.12,645.6
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,891.87,667.97
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,919.39,682.69
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,949.66,699.85
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,977.2,715.1
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,999.3,726.8
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,1018.19,736.52
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,1028.33,741.35
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,1034.83,744.07
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,1036.13,744.35
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,1033.67,742.38
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,1025.49,736.57
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,1013.62,728.57
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,996.71,717.47
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,976.32,704.25
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,949.87,687.92
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,920.33,669.5
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,886.59,647.9
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,850.14,624.38
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,809.77,598.26
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,767.01,570.24
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,720.99,538.29
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,673.07,503.72
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,621.44,465.45
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,568.54,425.04
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,513.8,381.93
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,458.51,336.97
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,401.58,289.27
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,344.86,240.69
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,281.0,186.81
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,223.98,138.87
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,167.56,94.98
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,113.36,60.87
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,61.59,47.15
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,60.28,46.32
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,53.17,40.47
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,51.46,39.21
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,48.43,36.71
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,45.29,33.99
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,40.69,29.83
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,35.99,25.35
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,27.82,17.21
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,18.19,0.0
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,10.46,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
