Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,34.95,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,98.42,50.35
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,166.66,120.03
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,228.61,175.18
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,299.83,237.06
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,362.68,290.91
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,428.73,345.34
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,490.78,394.29
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,555.19,442.82
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,612.56,483.97
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,670.34,522.8
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,722.08,555.29
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,766.72,581.98
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,811.55,609.67
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,854.58,635.69
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,891.29,657.68
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,925.5,677.85
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,954.71,694.24
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,980.84,708.59
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,1000.62,719.32
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,1017.0,727.95
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,1027.36,732.91
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,1034.04,735.72
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,1035.52,735.25
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,1033.21,732.58
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,1025.65,727.48
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,1014.35,720.18
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,997.5,709.48
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,977.14,696.63
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,952.08,681.64
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,923.86,664.52
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,890.45,643.42
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,854.26,620.37
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,814.99,595.57
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,773.26,568.82
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,726.91,537.38
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,678.62,502.92
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,628.54,466.18
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,577.06,427.27
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,522.84,385.14
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,467.86,341.03
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,410.62,293.6
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,353.37,245.06
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,295.84,196.39
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,239.17,148.85
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,175.38,98.61
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,120.31,62.21
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,66.01,41.17
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,55.39,41.74
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,53.73,40.61
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,52.0,39.38
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,45.03,33.54
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,42.5,31.42
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,39.0,28.31
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,35.45,24.97
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,29.51,19.22
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,23.46,9.78
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,15.01,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,35.63,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,100.23,51.54
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,170.03,123.17
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,232.73,179.54
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,304.67,242.67
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,369.13,298.78
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,438.61,357.03
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,498.84,405.93
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,563.27,456.09
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,621.29,499.46
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,679.78,540.58
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,732.09,574.96
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,777.29,603.38
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,822.63,632.02
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,866.14,658.89
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,903.27,680.72
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,937.86,700.59
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,965.23,716.08
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,989.31,729.42
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,1008.63,739.29
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,1024.31,746.86
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,1035.11,752.04
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,1042.22,755.01
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,1043.09,754.12
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,1040.2,751.0
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,1032.07,745.75
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,1020.23,738.23
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,1003.33,726.93
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,982.94,713.47
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,956.95,697.06
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,927.85,678.55
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,895.03,657.15
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,859.5,633.83
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,819.52,607.83
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,777.12,579.92
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,731.43,548.25
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,683.79,513.75
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,633.23,476.25
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,581.33,436.59
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,526.54,393.51
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,471.11,348.51
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,414.32,300.77
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,357.63,252.03
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,299.86,202.8
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,236.38,149.51
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,179.87,104.36
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,125.52,67.86
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,72.31,46.58
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,61.26,47.42
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,54.08,41.52
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,52.43,40.33
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,50.22,38.57
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,47.97,36.66
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,43.48,32.61
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,38.86,28.24
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,31.72,21.34
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,24.34,10.85
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,15.01,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,29.31,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,90.54,46.64
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,155.57,113.56
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,217.92,169.55
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,289.85,233.16
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,354.21,289.95
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,423.79,349.35
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,485.52,400.62
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,549.84,452.14
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,606.29,495.51
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,665.85,539.34
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,719.38,576.14
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,772.38,611.67
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,818.7,641.33
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,855.84,663.92
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,893.48,686.53
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,928.72,707.1
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,958.36,723.72
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,985.07,738.23
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,1006.12,749.49
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,1023.86,758.59
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,1034.31,763.61
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,1041.04,766.36
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,1042.51,765.98
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,1040.17,763.28
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,1031.59,757.53
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,1019.32,749.49
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,1002.02,737.97
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,981.31,724.28
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,955.49,707.99
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,926.61,689.58
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,893.15,668.07
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,857.05,644.57
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,817.15,618.21
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,774.96,589.97
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,729.28,557.1
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,681.84,521.86
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,631.64,483.76
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,580.13,443.56
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,526.18,400.29
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,471.6,355.17
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,415.1,306.98
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,353.46,253.81
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,295.37,203.23
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,238.23,153.87
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,181.48,107.58
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,126.51,69.65
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,73.4,47.55
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,61.21,47.92
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,53.68,41.59
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,51.64,39.99
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,48.64,37.47
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,45.51,34.71
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,41.75,31.27
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,37.92,27.57
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,31.2,21.02
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,24.28,11.17
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,15.01,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,29.03,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,89.06,45.6
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,152.21,110.75
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,214.97,166.79
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,287.12,230.33
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,349.71,285.51
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,417.42,343.3
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,478.64,394.12
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,542.41,445.21
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,597.34,487.6
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,655.27,530.6
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,707.85,567.12
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,759.9,602.51
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,805.87,632.77
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,842.66,656.02
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,878.41,678.44
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,911.79,698.96
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,940.19,716.36
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,965.48,731.61
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,984.58,742.45
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,1000.2,751.02
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,1011.18,757.08
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,1018.59,760.91
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,1019.9,760.95
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,1017.58,758.73
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,1010.16,753.69
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,999.15,746.38
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,982.75,735.21
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,963.0,721.9
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,938.7,706.29
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,911.4,688.59
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,878.67,666.78
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,843.35,643.05
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,804.63,616.98
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,763.55,588.98
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,719.16,556.46
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,672.83,521.57
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,623.69,483.67
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,573.22,443.68
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,519.49,400.1
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,465.11,354.68
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,409.78,306.78
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,349.28,253.86
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,291.83,203.25
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,235.25,153.74
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,179.4,107.5
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,125.14,69.42
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,72.55,46.9
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,59.59,47.05
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,57.33,45.28
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,50.08,39.04
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,47.8,37.12
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,45.44,35.02
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,41.66,31.52
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,37.83,27.76
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,31.57,21.57
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,23.61,11.1
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,15.46,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,24.35,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,83.55,42.44
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,145.81,106.16
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,207.36,160.72
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,279.1,223.35
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,334.84,272.44
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,393.87,322.61
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,462.2,378.46
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,535.01,435.88
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,595.63,481.58
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,655.31,525.07
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,708.07,560.68
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,760.43,595.16
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,806.59,624.06
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,851.16,651.24
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,881.08,668.26
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,916.33,688.81
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,945.85,705.49
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,972.45,720.17
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,993.5,731.78
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,1011.21,741.29
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,1022.48,747.01
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,1030.11,750.56
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,1031.07,750.68
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,1028.33,748.58
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,1020.91,743.86
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,1009.84,736.88
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,992.83,726.23
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,972.42,713.4
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,947.39,698.3
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,919.3,681.01
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,887.03,660.84
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,852.04,638.57
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,812.79,613.05
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,771.18,585.56
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,726.02,553.88
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,679.02,519.5
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,629.21,481.99
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,578.18,442.39
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,524.3,399.38
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,469.97,354.61
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,414.3,306.98
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,353.53,254.43
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,296.9,205.38
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,241.44,157.55
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,186.21,112.47
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,133.28,75.88
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,75.43,48.63
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,62.91,49.66
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,62.04,49.16
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,61.15,48.59
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,58.56,46.46
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,55.9,44.14
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,51.81,40.34
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,45.15,34.06
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,36.06,25.33
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,26.73,13.49
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,17.28,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.64,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,4.73,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,13.32,2.66
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,22.03,12.46
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,35.0,23.94
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,48.47,35.73
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,67.38,52.03
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,86.47,68.26
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,163.53,133.73
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,252.33,207.41
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,351.43,288.11
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,448.93,365.29
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,494.21,398.7
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,553.63,441.94
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,566.28,448.94
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,590.23,464.15
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,567.04,442.94
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,522.87,406.8
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,502.49,389.18
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,464.0,358.21
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,560.65,430.08
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,657.74,499.07
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,785.1,589.73
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,902.99,669.84
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,964.18,708.03
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,1003.67,730.78
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,996.9,725.27
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,986.65,718.18
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,972.02,708.25
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,954.07,696.28
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,930.64,681.19
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,904.2,664.15
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,873.11,644.34
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,839.24,622.5
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,801.19,597.28
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,760.76,570.26
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,717.55,539.57
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,672.43,506.55
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,623.28,470.14
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,572.87,431.66
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,520.04,390.08
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,466.61,346.68
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,411.27,300.46
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,350.9,249.37
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,294.51,200.92
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,239.18,153.68
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,183.89,109.13
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,130.54,72.46
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,79.19,50.48
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,59.36,45.8
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,57.99,44.87
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,56.54,43.81
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,53.38,41.2
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,50.08,38.35
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,45.29,34.07
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,40.34,29.45
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,32.84,22.3
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,23.58,11.28
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,15.46,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.64,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,25.01,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,82.39,40.57
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,143.59,103.51
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,193.57,148.89
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,248.72,197.71
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,223.24,180.66
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,167.07,135.52
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,270.58,221.47
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,389.32,316.08
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,509.37,408.87
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,637.15,503.3
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,686.75,535.42
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,738.64,568.62
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,783.93,597.09
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,827.77,624.13
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,865.64,646.76
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,901.31,667.73
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,920.76,679.43
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,945.91,695.02
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,963.94,705.28
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,978.65,713.5
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,985.58,716.63
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,976.7,709.78
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,946.59,689.66
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,902.05,657.26
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,880.24,642.16
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,856.03,625.18
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,881.14,644.03
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,903.5,660.37
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,903.4,661.64
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,896.72,657.92
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,860.47,634.57
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,829.76,614.94
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,789.42,588.47
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,753.08,564.1
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,715.55,537.4
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,674.25,507.28
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,625.15,470.96
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,574.62,432.46
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,521.41,390.52
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,467.52,346.73
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,411.65,299.92
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,355.9,252.11
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,293.98,199.48
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,238.4,151.99
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,182.17,106.59
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,127.76,69.05
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,75.56,46.56
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,60.99,47.02
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,53.83,41.12
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,52.17,39.89
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,49.59,37.8
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,46.91,35.52
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,42.8,31.85
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,38.6,27.9
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,31.93,21.52
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,23.61,11.46
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,15.92,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.55,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,25.71,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,88.35,42.93
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,157.11,113.13
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,173.57,133.49
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,186.24,148.44
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,136.77,110.31
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,66.36,50.94
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,125.97,101.44
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,185.53,150.83
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,378.14,309.35
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,568.03,456.84
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,660.53,524.2
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,756.91,590.29
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,795.34,613.23
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,838.55,639.57
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,875.75,661.29
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,910.6,681.12
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,940.11,697.58
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,966.64,711.99
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,987.0,722.81
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,1004.0,731.55
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,1016.05,737.62
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,1024.49,741.51
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,1027.24,741.92
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,1026.26,740.13
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,1018.61,734.67
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,1007.28,727.03
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,991.42,717.23
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,972.07,705.22
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,947.15,689.54
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,919.16,671.84
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,886.11,650.59
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,850.42,627.46
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,812.05,602.58
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,771.25,575.79
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,726.23,544.5
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,679.24,510.33
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,629.29,473.46
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,577.97,434.41
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,524.27,392.11
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,469.91,347.97
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,414.18,301.3
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,358.52,253.58
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,301.5,204.86
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,238.69,151.92
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,182.49,106.58
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,128.27,69.16
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,75.67,46.17
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,60.23,46.48
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,58.4,45.21
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,51.44,39.42
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,48.82,37.31
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,46.1,35.0
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,42.38,31.66
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,38.59,28.06
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,31.91,21.65
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,25.02,12.73
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,15.92,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.55,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,33.36,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,97.54,47.05
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,168.73,121.7
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,214.34,165.36
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,264.13,211.13
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,203.24,165.64
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,89.59,70.66
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,191.94,157.62
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,302.4,248.83
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,483.8,395.8
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,668.93,537.68
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,725.08,574.87
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,774.85,607.52
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,820.32,636.46
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,864.01,663.64
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,901.51,686.13
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,936.48,706.63
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,963.29,722.2
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,986.59,735.46
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,1004.02,744.24
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,1017.61,750.59
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,1029.53,757.39
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,1037.83,761.93
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,1040.94,762.9
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,1040.31,761.6
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,1032.99,756.84
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,1021.98,749.81
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,1006.39,739.99
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,987.29,727.9
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,962.51,712.6
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,934.56,695.11
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,902.23,674.53
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,866.98,651.79
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,827.77,625.71
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,786.02,597.64
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,740.84,566.04
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,693.57,531.17
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,642.39,492.32
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,589.74,451.23
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,535.53,407.73
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,480.44,362.15
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,422.99,313.09
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,365.55,262.87
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,307.3,211.85
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,249.82,161.84
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,184.75,108.5
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,128.31,68.7
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,73.7,44.21
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,56.73,44.08
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,55.11,42.91
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,53.42,41.64
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,46.36,35.55
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,43.89,33.42
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,40.03,29.89
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,36.07,26.11
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,30.6,20.73
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,25.05,13.0
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,15.92,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.55,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,33.82,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,98.05,46.32
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,169.81,122.26
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,189.53,146.59
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,200.27,160.63
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,183.74,149.87
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,145.28,118.07
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,220.67,181.64
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,305.66,251.53
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,426.58,349.63
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,550.35,446.63
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,667.71,535.05
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,778.29,612.07
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,823.43,640.34
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,866.76,667.34
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,905.0,690.4
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,940.66,711.42
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,969.96,727.48
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,996.19,741.36
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,1016.67,751.89
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,1033.68,760.21
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,1045.12,765.14
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,1052.83,767.8
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,1055.25,766.65
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,1053.81,763.21
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,1046.56,757.94
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,1035.49,750.39
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,1018.76,738.82
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,998.43,725.06
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,972.49,708.97
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,943.38,690.74
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,909.19,669.14
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,872.34,645.57
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,833.0,619.99
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,791.12,592.41
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,745.32,560.61
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,697.43,525.6
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,646.75,487.82
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,594.53,447.78
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,539.6,404.59
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,483.8,359.29
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,426.03,310.83
