Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,983.72,718.06
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,996.69,724.78
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,1006.2,729.42
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,1009.71,730.32
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,1009.63,729.08
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,1004.01,725.26
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,994.84,719.28
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,979.81,709.2
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,961.45,697.08
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,937.14,681.65
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,909.93,664.33
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,877.86,643.58
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,843.36,621.11
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,805.96,597.11
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,766.27,571.3
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,722.65,540.39
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,677.23,507.49
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,628.62,471.74
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,578.8,434.07
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,524.97,392.35
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,471.71,349.71
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,416.23,303.79
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,361.11,257.07
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,305.76,210.11
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,251.6,164.22
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,197.22,120.13
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,138.54,77.83
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,87.24,52.4
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,65.11,50.35
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,63.31,49.13
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,61.39,47.74
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,57.69,44.73
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,53.8,41.43
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,48.78,36.99
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,43.58,32.18
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,33.27,22.7
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,24.3,12.66
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,15.92,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,3.64,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,10.34,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,44.93,7.25
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,92.0,63.61
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,136.03,103.2
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,185.18,146.14
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,192.78,154.93
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,194.11,157.1
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,232.06,188.45
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,270.98,219.64
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,315.26,254.33
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,361.04,289.28
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,437.3,347.26
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,505.36,397.46
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,621.41,482.74
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,737.09,564.16
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,790.37,598.41
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,843.24,631.36
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,865.48,643.77
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,884.15,654.06
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,894.12,658.01
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,900.11,659.48
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,916.72,669.25
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,930.49,677.06
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,937.4,681.02
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,941.28,683.11
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,939.16,681.32
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,933.95,677.62
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,921.42,669.63
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,906.01,659.78
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,885.16,646.3
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,861.82,631.09
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,833.15,612.18
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,802.47,591.68
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,766.77,568.04
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,729.62,542.91
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,688.2,514.03
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,645.91,483.9
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,601.23,451.71
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,556.23,418.4
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,508.55,382.1
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,461.73,345.46
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,412.21,305.53
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,363.86,265.77
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,314.5,225.76
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,266.97,187.12
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,219.9,149.9
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,175.35,118.05
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,131.27,93.45
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,108.82,88.43
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,101.06,82.28
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,92.83,75.58
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,86.52,70.41
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,74.95,60.44
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,61.58,48.61
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,47.78,36.18
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,33.92,23.49
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,19.64,9.24
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,11.82,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,1.82,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,13.71,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,64.14,9.51
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,123.53,86.09
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,181.87,138.51
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,253.57,200.93
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,317.56,256.85
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,387.53,316.24
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,450.5,368.3
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,516.65,421.1
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,576.47,466.95
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,637.71,512.34
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,689.72,548.81
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,744.75,585.85
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,792.77,617.01
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,839.47,646.65
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,879.74,671.32
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,909.26,688.32
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,938.93,706.04
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,965.65,721.66
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,986.84,733.31
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,1004.66,742.77
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,1017.38,749.55
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,1026.61,754.17
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,1030.74,755.6
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,1031.21,754.81
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,1025.55,750.6
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,1016.22,744.17
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,1001.4,734.26
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,983.12,722.18
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,958.75,706.55
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,931.31,688.87
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,899.23,667.59
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,864.45,644.44
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,826.57,619.17
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,786.2,592.02
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,741.89,560.77
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,695.47,526.69
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,645.72,489.41
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,594.53,450.02
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,540.7,407.5
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,486.08,363.06
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,429.73,315.89
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,373.47,267.65
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,310.47,213.87
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,253.52,164.85
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,196.58,118.1
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,141.65,78.59
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,88.36,52.2
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,64.63,50.22
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,57.55,44.39
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,56.44,43.65
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,53.65,41.39
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,50.76,38.92
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,46.41,35.04
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,41.95,30.86
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,34.5,23.8
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,25.15,13.25
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,16.83,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,4.55,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,15.8,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,67.66,6.43
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,129.78,90.0
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,189.46,144.13
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,259.78,205.69
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,323.69,261.6
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,393.52,320.74
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,455.92,372.2
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,521.38,424.22
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,579.84,469.04
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,636.95,511.42
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,690.38,548.24
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,743.5,583.52
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,791.45,614.57
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,838.05,644.1
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,869.77,662.73
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,906.96,684.99
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,937.33,703.04
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,964.77,719.08
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,985.65,730.15
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,1003.19,739.07
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,1016.69,746.35
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,1026.65,751.44
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,1029.47,751.9
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,1028.63,750.17
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,1023.12,746.6
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,1013.92,740.75
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,998.69,730.64
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,979.95,718.33
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,956.92,703.53
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,930.64,686.58
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,899.04,665.9
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,864.52,643.16
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,826.4,617.81
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,785.68,590.5
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,741.3,559.86
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,694.69,525.56
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,645.38,488.33
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,594.45,448.9
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,540.29,406.09
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,485.18,361.21
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,427.8,313.23
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,370.38,263.99
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,312.51,213.92
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,255.21,164.42
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,197.7,117.09
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,133.99,70.57
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,79.14,43.55
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,54.39,41.34
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,53.09,40.47
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,51.73,39.5
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,49.01,37.29
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,42.26,31.46
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,38.74,28.34
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,35.15,24.97
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,29.64,19.67
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,24.03,12.36
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,15.46,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,4.55,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.82,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,7.02,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,12.3,4.13
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,19.8,10.95
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,27.3,17.55
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,38.37,27.1
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,49.45,36.52
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,85.77,67.08
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,123.65,98.33
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,282.32,229.62
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,443.54,355.98
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,603.4,476.99
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,763.39,587.83
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,808.98,612.96
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,852.83,637.27
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,891.98,658.57
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,928.65,677.82
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,958.77,692.51
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,985.82,705.07
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,1007.12,713.76
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,1024.95,720.3
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,1036.71,724.51
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,1044.74,726.63
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,1046.41,726.14
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,1044.28,723.55
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,1037.87,719.93
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,1027.65,714.07
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,1011.75,704.91
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,992.24,693.54
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,966.62,679.58
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,937.83,663.36
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,903.91,643.58
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,867.32,621.71
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,828.21,597.87
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,786.55,571.96
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,741.02,542.64
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,693.43,509.53
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,643.49,473.78
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,592.02,435.77
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,537.17,394.05
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,481.54,350.31
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,424.25,303.68
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,367.48,256.29
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,309.84,207.74
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,252.42,159.29
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,195.2,113.29
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,132.18,68.26
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,77.77,41.74
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,52.77,39.15
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,51.78,38.58
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,50.77,37.96
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,44.62,32.85
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,42.85,31.4
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,39.0,28.03
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,35.04,24.4
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,29.92,19.51
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,23.51,11.62
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,15.46,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.64,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,6.14,0.0
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,16.26,8.14
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,26.41,16.76
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,58.17,43.46
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,92.19,71.57
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,86.45,66.58
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,81.65,62.45
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,72.39,54.43
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,62.84,46.18
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,105.62,80.68
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,149.98,115.56
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,165.94,127.44
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,181.99,139.31
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,498.56,383.76
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,780.28,580.99
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,879.19,642.99
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,963.31,693.62
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,976.67,698.5
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,986.64,702.05
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,991.13,702.68
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,992.07,701.2
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,986.96,697.58
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,978.3,691.85
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,964.68,683.07
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,947.66,672.19
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,920.2,655.47
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,890.09,636.99
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,867.09,623.0
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,840.13,606.26
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,802.97,582.88
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,763.25,557.56
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,720.42,529.51
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,675.41,497.74
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,624.19,460.47
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,572.95,422.2
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,507.37,372.57
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,454.45,331.82
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,406.49,293.17
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,354.96,250.43
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,300.99,204.6
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,246.27,157.1
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,190.46,112.24
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,136.14,73.59
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,84.9,48.44
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,61.24,46.16
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,66.01,50.5
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,77.09,60.18
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,65.8,50.82
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,53.98,40.82
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,44.44,32.59
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,34.57,23.9
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,28.33,18.09
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,19.62,8.64
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,12.28,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.73,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,22.03,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,78.32,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,149.66,99.98
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,209.1,155.68
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,278.01,216.03
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,341.82,271.37
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,409.98,328.43
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,471.67,378.4
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,535.82,428.25
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,541.9,431.01
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,525.91,416.6
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,609.52,478.5
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,691.12,536.06
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,752.26,576.33
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,818.71,619.46
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,862.27,646.39
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,912.71,677.74
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,942.65,695.04
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,969.57,710.43
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,990.24,721.72
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,1007.52,730.88
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,1020.32,737.54
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,1029.44,741.96
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,1025.51,738.15
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,1017.33,731.86
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,1010.56,726.52
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,1000.17,718.96
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,993.28,714.03
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,982.22,706.47
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,956.93,689.89
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,928.49,671.37
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,891.8,647.59
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,853.03,622.33
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,808.48,593.47
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,762.91,563.4
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,718.48,531.78
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,670.01,496.8
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,627.78,466.62
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,581.31,432.19
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,531.16,393.58
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,477.84,351.21
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,422.31,305.44
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,366.76,258.53
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,309.84,210.21
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,251.73,160.58
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,195.02,114.35
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,132.12,68.73
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,77.75,41.76
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,52.11,38.94
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,50.35,37.72
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,48.49,36.36
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,46.08,34.45
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,43.61,32.38
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,36.34,26.01
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,32.65,22.58
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,27.92,18.01
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,23.17,11.3
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,15.01,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,4.55,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,20.56,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,76.06,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,146.88,98.33
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,206.99,155.34
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,276.95,217.13
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,339.58,272.3
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,405.86,328.74
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,467.02,379.1
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,530.64,429.4
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,588.77,473.62
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,647.53,516.15
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,699.37,551.01
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,744.29,580.05
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,789.21,608.81
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,832.42,635.86
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,869.98,658.25
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,905.1,678.69
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,934.47,695.83
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,960.76,710.87
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,981.38,722.0
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,998.53,730.93
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,1011.98,738.24
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,1021.85,743.35
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,1026.04,744.76
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,1026.51,743.94
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,1020.25,739.36
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,1010.31,732.56
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,996.25,723.06
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,978.63,711.35
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,954.36,695.61
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,926.9,677.81
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,895.58,657.27
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,861.43,634.77
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,822.71,609.28
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,781.44,581.85
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,737.07,551.32
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,690.57,517.14
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,640.73,480.22
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,589.43,441.17
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,534.8,398.63
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,479.46,354.17
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,423.45,307.58
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,367.35,259.74
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,310.17,210.98
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,253.73,162.81
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,196.86,116.33
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,134.05,70.65
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,79.91,43.66
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,54.28,40.89
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,52.6,39.74
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,50.85,38.47
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,48.54,36.65
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,42.22,31.24
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,38.32,27.8
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,34.31,24.08
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,28.8,18.79
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,23.17,11.21
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,15.01,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,4.55,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,19.66,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,74.14,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,144.39,95.95
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,204.88,153.63
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,275.51,215.94
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,338.8,271.66
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,405.69,328.59
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,467.1,379.01
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,531.0,429.34
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,588.55,472.92
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,646.72,514.81
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,698.94,549.56
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,744.27,578.43
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,789.24,606.24
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,832.5,632.2
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,870.24,654.22
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,905.51,674.26
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,935.65,691.07
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,962.81,705.82
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,984.32,716.51
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,1002.46,725.05
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,1014.59,730.54
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,1023.09,733.86
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,1025.93,733.71
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,1025.02,731.35
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,1018.37,725.64
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,1008.02,717.76
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,992.62,707.21
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,973.72,694.51
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,950.04,679.4
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,923.16,662.24
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,891.94,642.52
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,857.85,620.8
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,819.7,596.68
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,778.99,570.57
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,734.75,541.31
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,688.37,508.31
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,638.96,472.59
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,588.05,434.64
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,534.52,393.52
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,480.05,350.33
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,423.9,304.15
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,367.65,256.75
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,309.97,208.25
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,252.87,160.11
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,195.89,113.9
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,140.19,74.2
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,77.71,41.01
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,51.47,38.03
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,49.67,36.79
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,47.78,35.42
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,45.75,33.85
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,43.68,32.16
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,36.4,25.83
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,32.7,22.43
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,27.54,17.5
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,22.29,10.28
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,14.55,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,4.55,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,21.98,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,78.76,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,153.14,100.28
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,214.04,159.34
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,282.84,220.32
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,346.31,276.01
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,414.87,333.82
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,477.22,384.66
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,541.99,435.22
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,600.0,478.78
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,653.36,516.37
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,706.45,551.75
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,758.79,585.71
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,804.35,614.05
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,848.12,640.64
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,886.74,663.25
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,922.83,683.86
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,951.78,699.51
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,977.45,712.94
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,997.82,723.52
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,1014.55,731.84
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,1027.37,737.73
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,1036.5,741.4
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,1039.83,741.52
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,1039.37,739.43
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,1033.63,735.04
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,1024.11,728.42
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,1009.41,718.79
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,991.1,706.97
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,967.47,692.88
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,940.55,676.62
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,907.83,656.47
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,872.22,634.24
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,833.4,610.02
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,792.0,583.72
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,747.03,554.3
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,699.91,520.89
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,649.07,484.08
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,596.65,444.94
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,542.53,403.02
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,487.43,358.95
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,429.8,311.23
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,372.07,262.21
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,313.52,212.69
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,255.59,163.46
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,197.65,116.02
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,141.15,75.34
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,77.71,41.24
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,50.87,38.11
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,49.41,37.13
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,47.89,36.04
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,45.43,34.08
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,42.91,31.96
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,38.92,28.41
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,31.92,22.07
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,26.71,17.04
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,21.4,9.64
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,14.55,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,20.59,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,75.94,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,149.25,97.16
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,210.09,156.77
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,281.1,219.55
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,342.76,274.03
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,411.74,332.42
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,474.02,383.4
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,538.77,434.11
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,596.83,477.3
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,650.27,514.43
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,702.92,549.17
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,754.89,582.48
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,800.72,610.12
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,844.83,635.91
