Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,28.27,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,77.89,36.58
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,132.96,96.44
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,194.07,149.54
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,227.32,180.08
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,259.82,208.6
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,338.7,273.27
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,433.06,347.97
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,493.98,394.24
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,557.38,440.97
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,614.08,481.38
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,671.69,520.72
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,719.05,551.02
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,765.52,580.1
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,760.05,573.45
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,738.62,554.99
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,797.51,594.48
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,849.55,627.34
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,881.16,645.97
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,910.52,663.18
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,930.89,675.31
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,956.45,690.9
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,962.28,693.73
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,964.75,694.67
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,960.83,691.63
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,953.54,686.57
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,940.97,678.58
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,925.15,668.56
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,905.9,656.53
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,883.38,642.36
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,849.07,620.22
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,820.65,601.96
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,785.16,579.11
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,747.32,554.48
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,703.67,523.63
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,655.89,489.01
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,608.32,454.35
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,559.6,417.86
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,511.6,380.75
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,461.2,340.49
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,406.81,295.8
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,352.77,250.3
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,297.7,203.87
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,243.65,158.2
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,189.81,114.51
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,137.92,77.35
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,81.52,47.25
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,58.64,44.5
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,56.95,43.33
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,55.15,42.01
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,52.01,39.46
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,48.74,36.66
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,43.55,32.03
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,38.19,27.01
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,28.02,17.48
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,18.92,2.67
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,11.82,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,34.77,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,92.64,40.59
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,153.18,110.7
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,220.6,169.7
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,252.69,200.15
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,286.28,230.09
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,348.85,281.63
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,422.55,339.9
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,497.81,397.83
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,578.36,457.77
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,639.25,500.68
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,699.31,540.92
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,745.96,570.5
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,791.38,598.7
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,831.27,622.95
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,869.08,645.5
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,890.48,657.22
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,917.69,672.89
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,938.55,684.3
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,956.15,693.68
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,969.77,700.84
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,980.03,705.95
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,984.3,707.23
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,985.08,706.44
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,980.35,702.71
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,972.11,696.9
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,958.96,688.51
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,942.46,678.02
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,920.37,663.95
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,895.15,647.87
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,866.04,629.09
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,834.04,608.32
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,797.35,584.78
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,758.23,559.38
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,714.53,529.91
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,668.91,497.24
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,620.75,462.34
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,571.23,425.37
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,519.7,385.65
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,467.5,344.11
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,412.47,298.88
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,357.59,252.65
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,296.34,201.57
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,241.09,154.87
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,186.37,110.42
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,133.66,72.79
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,82.21,47.39
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,59.56,45.25
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,52.18,39.24
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,50.13,37.7
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,47.14,35.25
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,44.02,32.58
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,39.46,28.5
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,34.76,24.09
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,27.1,16.65
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,18.16,1.23
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,11.37,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,39.5,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,103.46,41.39
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,167.06,120.77
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,237.46,183.23
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,218.42,173.77
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,179.81,145.05
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,141.75,113.98
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,94.75,73.54
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,139.89,110.6
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,196.91,156.2
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,297.79,236.74
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,393.79,310.76
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,599.86,468.01
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,799.78,606.77
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,838.67,627.9
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,884.13,654.5
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,915.53,672.21
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,944.13,688.07
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,967.15,700.26
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,986.94,710.42
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,1000.03,717.48
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,1009.49,722.36
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,1012.71,722.91
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,1012.2,721.27
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,1006.46,717.2
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,997.04,710.95
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,982.08,701.61
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,963.65,690.1
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,940.02,675.54
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,913.25,658.96
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,882.23,639.86
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,848.48,618.79
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,811.01,594.62
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,771.02,568.53
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,727.65,539.77
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,682.24,507.45
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,633.01,471.48
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,582.37,433.45
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,528.11,391.58
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,471.78,347.07
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,416.02,301.42
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,360.27,254.59
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,303.06,206.38
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,245.9,157.97
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,190.42,113.22
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,137.51,75.79
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,84.96,49.82
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,56.23,42.48
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,53.69,40.59
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,50.97,38.47
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,48.81,36.76
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,46.6,34.88
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,41.28,30.12
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,35.77,24.97
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,27.65,17.05
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,18.17,0.0
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,10.46,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,36.0,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,94.81,32.84
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,158.69,114.29
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,228.97,176.69
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,293.09,232.98
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,364.19,293.5
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,428.09,346.36
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,495.76,400.12
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,553.0,444.05
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,614.0,489.12
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,668.49,526.12
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,722.88,562.06
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,770.86,592.75
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,810.22,616.9
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,850.56,641.52
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,888.77,664.32
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,918.64,681.57
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,945.52,696.78
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,966.42,708.04
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,983.86,717.1
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,998.08,725.14
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,1008.75,731.0
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,1013.24,732.44
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,1014.08,731.69
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,1009.74,728.63
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,1001.71,723.35
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,987.11,713.8
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,969.01,702.09
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,945.68,687.43
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,919.16,670.68
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,887.85,650.7
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,853.73,628.75
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,816.36,604.31
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,776.41,577.93
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,732.54,548.3
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,686.56,515.0
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,637.11,478.55
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,586.19,439.96
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,532.81,398.26
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,478.57,354.61
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,422.09,307.8
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,365.65,259.83
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,308.29,210.92
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,245.3,157.63
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,187.68,110.44
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,131.84,70.27
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,78.11,44.01
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,55.46,42.05
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,53.84,40.92
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,47.6,35.75
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,44.84,33.47
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,41.97,30.99
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,37.26,26.72
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,32.4,22.14
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,25.5,15.22
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,18.37,0.0
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,10.01,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,43.98,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,112.13,32.59
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,179.54,128.41
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,253.31,194.71
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,315.5,249.82
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,386.25,309.84
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,450.71,362.84
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,518.48,416.11
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,577.71,460.74
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,637.81,503.49
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,685.37,534.76
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,737.84,568.79
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,784.91,598.53
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,830.4,626.63
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,869.84,650.05
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,906.89,671.57
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,936.89,688.93
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,963.7,704.16
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,984.79,715.35
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,1002.29,724.3
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,1015.9,730.97
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,1025.86,735.43
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,1030.1,736.39
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,1030.53,735.1
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,1024.64,731.27
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,1015.0,725.19
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,999.72,715.08
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,980.9,702.8
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,958.14,689.09
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,932.06,673.18
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,900.55,653.32
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,866.06,631.41
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,827.61,607.04
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,786.61,580.7
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,740.93,550.64
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,693.43,516.82
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,643.3,480.44
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,591.92,442.04
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,537.62,400.38
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,482.64,356.78
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,426.18,309.98
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,368.97,261.32
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,310.66,212.11
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,253.2,163.4
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,189.3,111.47
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,133.72,71.73
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,79.61,45.64
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,57.8,44.3
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,55.88,42.91
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,49.14,37.27
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,46.79,35.35
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,44.41,33.28
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,39.79,29.04
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,35.08,24.51
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,26.44,15.93
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,16.59,0.0
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,9.55,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,29.03,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,82.14,16.9
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,146.69,104.7
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,216.73,166.99
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,245.36,195.07
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,274.27,221.49
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,328.59,266.59
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,385.35,311.86
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,494.13,397.15
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,608.88,483.54
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,661.77,519.01
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,717.27,555.3
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,766.05,585.97
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,813.62,615.13
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,854.77,639.45
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,893.79,661.97
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,917.67,674.11
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,947.47,690.14
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,969.21,701.46
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,987.62,710.74
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,1001.98,717.79
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,1012.86,722.75
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,1017.15,724.23
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,1017.79,723.57
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,1014.26,721.42
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,1007.07,717.07
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,992.88,708.36
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,975.23,697.53
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,951.44,683.45
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,924.54,667.3
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,893.36,647.91
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,859.42,626.57
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,821.16,602.93
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,780.49,577.32
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,736.09,547.72
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,689.76,515.15
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,640.88,479.8
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,590.64,442.36
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,536.9,401.23
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,479.64,356.13
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,422.46,308.96
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,365.62,260.86
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,307.76,212.25
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,250.96,164.23
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,194.5,118.11
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,139.99,78.98
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,80.59,47.7
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,58.64,45.29
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,56.16,43.43
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,53.52,41.34
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,50.27,38.63
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,46.88,35.66
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,41.13,30.4
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,35.17,24.73
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,26.1,15.63
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,16.6,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,9.1,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,29.0,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,81.71,9.62
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,143.4,102.23
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,208.54,161.48
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,234.47,187.63
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,259.75,211.33
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,312.33,255.73
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,366.95,300.27
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,479.01,390.18
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,598.89,482.84
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,653.17,521.65
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,707.24,558.64
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,755.88,590.84
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,803.3,621.55
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,839.94,644.04
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,878.62,667.69
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,915.8,690.11
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,950.66,710.7
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,979.59,727.54
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,995.23,735.57
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,1009.66,743.17
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,1020.58,748.54
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,1025.36,750.3
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,1026.48,749.84
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,1022.39,746.35
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,1014.63,740.63
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,1000.3,731.0
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,982.48,719.21
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,960.75,705.33
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,935.65,689.23
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,906.35,670.14
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,873.85,648.85
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,835.1,623.34
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,793.66,595.81
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,748.54,565.31
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,701.14,530.9
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,651.38,493.91
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,599.93,454.58
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,544.99,411.4
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,488.98,366.01
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,430.78,317.29
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,372.57,267.3
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,313.28,216.19
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,254.74,165.67
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,189.65,112.22
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,132.75,71.21
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,78.06,45.09
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,57.36,44.31
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,55.37,42.86
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,48.63,37.18
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,46.25,35.21
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,43.83,33.08
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,39.18,28.77
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,34.44,24.14
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,26.23,15.64
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,16.65,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,9.55,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,17.1,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,46.4,0.0
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,94.32,66.16
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,142.7,110.15
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,188.35,150.64
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,237.8,193.51
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,279.21,228.64
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,321.46,263.25
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,414.02,336.97
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,501.87,404.55
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,572.7,457.22
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,646.82,510.81
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,703.74,549.16
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,754.68,582.4
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,798.47,609.64
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,840.72,634.9
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,869.84,651.27
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,896.12,665.7
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,916.16,676.05
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,932.89,683.97
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,950.8,693.93
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,965.7,701.92
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,972.95,705.17
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,976.95,706.48
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,974.19,703.97
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,968.15,699.48
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,955.46,690.78
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,939.65,680.13
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,924.71,671.53
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,906.18,660.26
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,883.67,645.86
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,853.06,626.08
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,815.59,601.97
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,775.94,575.37
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,731.93,544.9
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,686.22,512.5
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,638.63,478.07
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,588.34,440.72
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,535.09,400.21
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,481.41,358.03
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,425.34,312.34
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,370.01,266.14
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,313.59,219.09
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,258.32,172.81
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,202.5,127.63
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,148.27,88.61
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,96.64,62.58
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,75.9,59.96
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,72.27,57.21
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,68.39,54.13
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,62.49,49.17
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,56.27,43.73
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,46.32,34.79
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,37.8,26.85
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,26.58,15.62
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,15.02,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,8.64,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,25.93,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,73.35,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,132.18,92.82
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,192.86,148.92
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,207.64,165.88
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,206.14,167.4
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,200.86,163.73
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,186.36,151.05
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,318.1,259.86
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,457.51,370.34
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,539.42,432.5
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,634.31,502.42
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,635.58,499.28
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,636.42,496.12
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,703.56,543.9
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,779.23,595.71
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,856.22,646.86
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,927.29,691.88
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,950.7,704.51
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,970.93,715.47
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,974.23,715.7
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,982.04,719.17
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,992.66,724.89
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,1008.34,733.94
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,1006.97,732.59
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,1001.95,729.16
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,956.99,699.86
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,918.49,674.77
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,860.18,634.18
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,804.04,594.6
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,732.88,544.26
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,661.25,492.91
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,635.59,475.54
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,609.59,457.44
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,593.62,447.43
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,574.13,434.38
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,546.27,414.51
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,514.73,391.28
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,490.7,372.87
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,456.54,345.14
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,407.63,304.53
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,355.3,259.84
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,300.14,213.11
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,245.88,166.99
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,192.41,121.98
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,137.31,80.55
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,85.58,54.47
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,65.56,51.65
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,66.24,52.51
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,66.61,53.06
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,57.44,45.11
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,47.04,35.9
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,40.87,30.21
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,34.47,24.09
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,23.85,13.29
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,14.23,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,8.19,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,27.1,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,75.97,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,116.63,80.87
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,153.34,117.87
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,159.19,126.57
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,168.23,135.92
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,205.56,167.66
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,243.92,199.29
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,394.39,322.26
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,558.83,450.31
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,637.46,507.56
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,717.08,562.44
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,767.22,594.58
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,816.13,625.29
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,857.17,650.32
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,896.08,673.58
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,919.17,685.57
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,948.61,701.84
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,973.75,715.21
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,995.72,726.5
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,1010.31,733.3
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,1021.37,737.97
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,1026.75,738.61
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,1028.43,737.07
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,1023.88,733.01
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,1015.61,726.77
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,1001.22,716.92
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,983.26,704.93
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,958.17,688.57
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,929.95,670.26
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,897.99,650.04
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,863.35,627.96
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,824.64,603.37
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,783.52,576.92
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,738.23,546.65
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,691.02,513.29
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,640.38,476.74
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,588.57,438.25
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,534.15,396.76
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,476.57,351.58
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,419.75,305.0
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,363.27,257.49
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,305.33,208.97
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,248.99,161.69
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,193.65,117.4
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,135.16,76.09
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,83.79,51.95
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,66.62,51.7
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,64.46,50.19
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,62.19,48.51
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,57.67,44.78
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,52.97,40.69
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,43.68,32.35
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,35.49,24.71
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,24.22,13.2
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,12.62,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,7.28,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
