Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.0,1.5,15.15,7.0,0.0,0.0
2018,8,10,5,30,89.0,12.0,1.7,15.7,14.0,35.31,0.0
2018,8,10,5,45,204.0,25.5,1.85,16.2,45.5,111.27,54.94
2018,8,10,6,0,319.0,39.0,2.0,16.7,77.0,188.77,142.01
2018,8,10,6,15,398.0,49.5,2.0,17.4,121.0,255.81,201.92
2018,8,10,6,30,477.0,60.0,2.0,18.1,165.0,331.17,266.46
2018,8,10,6,45,529.5,69.0,1.95,18.75,214.0,397.79,322.01
2018,8,10,7,0,582.0,78.0,1.9,19.4,263.0,468.71,378.55
2018,8,10,7,15,620.5,85.0,1.95,20.35,314.0,531.88,426.62
2018,8,10,7,30,659.0,92.0,2.0,21.3,365.0,596.98,474.17
2018,8,10,7,45,686.5,97.5,2.0,22.25,415.0,653.52,512.69
2018,8,10,8,0,714.0,103.0,2.0,23.2,465.0,710.16,549.33
2018,8,10,8,15,736.5,107.5,2.0,23.9,513.5,761.17,581.43
2018,8,10,8,30,759.0,112.0,2.0,24.6,562.0,807.13,609.28
2018,8,10,8,45,777.0,115.5,2.05,25.35,607.5,850.56,635.17
2018,8,10,9,0,795.0,119.0,2.1,26.1,653.0,891.99,659.3
2018,8,10,9,15,801.0,125.0,2.15,26.7,691.5,922.56,676.34
2018,8,10,9,30,807.0,131.0,2.2,27.3,730.0,950.04,691.35
2018,8,10,9,45,808.5,138.5,2.25,27.9,763.0,971.5,702.44
2018,8,10,10,0,810.0,146.0,2.3,28.5,796.0,989.43,711.32
2018,8,10,10,15,819.0,147.5,2.35,28.85,825.0,1004.85,719.4
2018,8,10,10,30,828.0,149.0,2.4,29.2,854.0,1016.8,725.38
2018,8,10,10,45,834.5,150.0,2.45,29.6,876.5,1022.09,727.15
2018,8,10,11,0,841.0,151.0,2.5,30.0,899.0,1023.72,726.81
2018,8,10,11,15,845.0,151.5,2.6,30.2,913.5,1018.61,723.46
2018,8,10,11,30,849.0,152.0,2.7,30.4,928.0,1009.82,717.92
2018,8,10,11,45,850.5,152.5,2.75,30.65,935.5,983.54,700.81
2018,8,10,12,0,852.0,153.0,2.8,30.9,943.0,965.74,689.27
2018,8,10,12,15,850.0,154.0,2.85,31.1,941.5,941.86,673.93
2018,8,10,12,30,848.0,155.0,2.9,31.3,940.0,924.31,662.74
2018,8,10,12,45,843.0,156.5,2.9,31.5,931.0,891.48,641.25
2018,8,10,13,0,838.0,158.0,2.9,31.7,922.0,856.0,618.1
2018,8,10,13,15,833.0,157.0,2.95,31.7,905.5,815.74,592.47
2018,8,10,13,30,828.0,156.0,3.0,31.7,889.0,773.29,564.81
2018,8,10,13,45,820.5,155.0,3.05,31.7,865.5,727.06,532.95
2018,8,10,14,0,813.0,154.0,3.1,31.7,842.0,679.27,499.26
2018,8,10,14,15,803.0,153.0,3.15,31.45,812.0,628.61,463.12
2018,8,10,14,30,793.0,152.0,3.2,31.2,782.0,577.09,425.26
2018,8,10,14,45,779.0,149.5,3.25,31.0,745.0,521.68,383.35
2018,8,10,15,0,765.0,147.0,3.3,30.8,708.0,466.38,340.2
2018,8,10,15,15,749.5,144.0,3.3,30.8,667.0,406.66,292.25
2018,8,10,15,30,734.0,141.0,3.3,30.8,626.0,350.82,246.05
2018,8,10,15,45,712.0,137.0,3.3,29.95,580.0,293.53,199.08
2018,8,10,16,0,690.0,133.0,3.3,29.1,534.0,238.35,153.97
2018,8,10,16,15,662.0,128.5,3.2,28.45,485.5,184.32,112.15
2018,8,10,16,30,634.0,124.0,3.1,27.8,437.0,133.66,78.86
2018,8,10,16,45,599.5,117.0,3.05,27.15,386.5,84.59,65.81
2018,8,10,17,0,565.0,110.0,3.0,26.5,336.0,77.14,59.97
2018,8,10,17,15,521.5,100.5,2.85,25.6,286.0,72.67,56.55
2018,8,10,17,30,478.0,91.0,2.7,24.7,236.0,66.23,51.32
2018,8,10,17,45,419.0,79.5,2.6,23.8,189.0,58.9,45.14
2018,8,10,18,0,360.0,68.0,2.5,22.9,142.0,51.29,38.46
2018,8,10,18,15,281.0,53.0,2.4,22.15,100.5,40.63,28.89
2018,8,10,18,30,202.0,38.0,2.3,21.4,59.0,29.59,18.34
2018,8,10,18,45,118.5,23.0,2.25,20.65,33.5,18.16,0.0
2018,8,10,19,0,35.0,8.0,2.2,19.9,8.0,7.28,0.0
2018,8,10,19,15,17.5,4.0,2.25,19.55,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.25,16.0,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,2.4,16.4,11.0,22.27,0.0
2018,8,11,5,45,130.0,26.5,2.5,16.8,39.5,87.73,38.6
2018,8,11,6,0,212.0,43.0,2.6,17.2,68.0,151.41,113.27
2018,8,11,6,15,285.0,58.5,2.6,17.8,110.0,213.78,168.7
2018,8,11,6,30,358.0,74.0,2.6,18.4,152.0,284.37,229.33
2018,8,11,6,45,412.0,87.0,2.6,18.95,199.5,348.87,283.66
2018,8,11,7,0,466.0,100.0,2.6,19.5,247.0,418.33,340.04
2018,8,11,7,15,505.5,110.5,2.65,20.2,296.5,479.64,387.94
2018,8,11,7,30,545.0,121.0,2.7,20.9,346.0,543.45,436.04
2018,8,11,7,45,574.0,130.5,2.75,21.55,395.0,606.5,481.77
2018,8,11,8,0,603.0,140.0,2.8,22.2,444.0,664.59,522.56
2018,8,11,8,15,626.5,147.5,2.8,22.75,491.5,716.03,557.28
2018,8,11,8,30,650.0,155.0,2.8,23.3,539.0,766.76,590.12
2018,8,11,8,45,666.0,162.0,2.8,23.85,582.5,809.14,616.45
2018,8,11,9,0,682.0,169.0,2.8,24.4,626.0,849.72,641.14
2018,8,11,9,15,693.0,176.5,2.85,24.9,665.5,884.02,661.68
2018,8,11,9,30,704.0,184.0,2.9,25.4,705.0,915.77,680.37
2018,8,11,9,45,667.0,208.0,2.9,25.85,721.0,915.05,677.1
2018,8,11,10,0,630.0,232.0,2.9,26.3,737.0,909.53,670.82
2018,8,11,10,15,639.5,237.0,2.95,26.6,765.5,927.32,681.3
2018,8,11,10,30,649.0,242.0,3.0,26.9,794.0,942.12,689.63
2018,8,11,10,45,695.5,227.0,3.05,27.2,832.5,970.78,707.22
2018,8,11,11,0,742.0,212.0,3.1,27.5,871.0,995.8,722.14
2018,8,11,11,15,746.0,214.0,3.15,27.6,886.0,992.18,719.15
2018,8,11,11,30,750.0,216.0,3.2,27.7,901.0,985.1,714.29
2018,8,11,11,45,751.0,218.0,3.25,27.8,908.0,971.66,705.41
2018,8,11,12,0,752.0,220.0,3.3,27.9,915.0,954.92,694.51
2018,8,11,12,15,755.5,217.0,3.35,27.8,915.0,932.39,680.42
2018,8,11,12,30,759.0,214.0,3.4,27.7,915.0,906.78,664.3
2018,8,11,12,45,761.5,209.5,3.45,27.6,907.5,875.89,644.62
2018,8,11,13,0,764.0,205.0,3.5,27.5,900.0,842.25,622.96
2018,8,11,13,15,759.5,204.0,3.55,27.3,884.5,803.68,597.12
2018,8,11,13,30,755.0,203.0,3.6,27.1,869.0,763.08,569.39
2018,8,11,13,45,710.5,217.0,3.6,26.85,831.0,705.79,528.68
2018,8,11,14,0,666.0,231.0,3.6,26.6,793.0,650.08,488.4
2018,8,11,14,15,581.0,256.0,3.6,26.25,733.5,581.19,437.71
2018,8,11,14,30,496.0,281.0,3.6,25.9,674.0,518.69,390.96
2018,8,11,14,45,595.0,232.0,3.55,25.6,682.0,495.88,373.19
2018,8,11,15,0,694.0,183.0,3.5,25.3,690.0,461.08,344.44
2018,8,11,15,15,677.0,177.5,3.5,25.3,648.5,405.41,298.81
2018,8,11,15,30,660.0,172.0,3.5,25.3,607.0,350.95,253.24
2018,8,11,15,45,644.5,165.0,3.4,24.45,564.5,297.13,208.28
2018,8,11,16,0,629.0,158.0,3.3,23.6,522.0,244.82,164.74
2018,8,11,16,15,600.0,150.0,3.25,23.15,472.0,191.57,123.0
2018,8,11,16,30,571.0,142.0,3.2,22.7,422.0,141.96,89.71
2018,8,11,16,45,544.5,132.0,3.15,22.2,375.0,93.79,75.02
2018,8,11,17,0,518.0,122.0,3.1,21.7,328.0,85.03,67.96
2018,8,11,17,15,475.5,111.0,3.0,21.15,279.0,78.96,63.04
2018,8,11,17,30,433.0,100.0,2.9,20.6,230.0,72.58,57.71
2018,8,11,17,45,376.5,86.0,2.85,20.05,183.0,63.61,49.93
2018,8,11,18,0,320.0,72.0,2.8,19.5,136.0,54.27,41.56
2018,8,11,18,15,246.0,55.0,2.75,19.0,95.5,42.16,30.54
2018,8,11,18,30,172.0,38.0,2.7,18.5,55.0,29.59,18.36
2018,8,11,18,45,99.5,22.0,2.65,18.0,30.5,17.38,0.0
2018,8,11,19,0,27.0,6.0,2.6,17.5,6.0,5.46,0.0
2018,8,11,19,15,13.5,3.0,2.55,17.3,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,1.8,15.6,10.0,19.45,0.0
2018,8,12,5,45,117.5,26.0,1.95,16.05,37.5,82.61,31.71
2018,8,12,6,0,194.0,43.0,2.1,16.5,65.0,144.85,108.12
2018,8,12,6,15,269.0,58.5,2.05,17.1,106.5,207.03,163.42
2018,8,12,6,30,344.0,74.0,2.0,17.7,148.0,277.74,224.04
2018,8,12,6,45,403.0,86.0,1.95,18.3,195.5,343.12,278.86
2018,8,12,7,0,462.0,98.0,1.9,18.9,243.0,414.03,336.05
2018,8,12,7,15,507.5,107.0,1.9,19.6,293.0,477.37,385.19
2018,8,12,7,30,553.0,116.0,1.9,20.3,343.0,549.8,439.15
2018,8,12,7,45,590.0,122.0,1.9,20.95,393.0,610.01,482.23
2018,8,12,8,0,627.0,128.0,1.9,21.6,443.0,671.22,524.6
2018,8,12,8,15,655.5,132.5,1.9,22.35,491.5,724.27,558.7
2018,8,12,8,30,684.0,137.0,1.9,23.1,540.0,776.88,591.63
2018,8,12,8,45,707.0,140.0,1.95,23.8,585.5,822.01,619.19
2018,8,12,9,0,730.0,143.0,2.0,24.5,631.0,865.64,645.31
2018,8,12,9,15,746.5,146.0,2.05,25.15,672.0,901.25,665.84
2018,8,12,9,30,763.0,149.0,2.1,25.8,713.0,928.35,680.64
2018,8,12,9,45,776.5,151.0,2.15,26.4,748.5,954.84,695.18
2018,8,12,10,0,790.0,153.0,2.2,27.0,784.0,978.32,707.71
2018,8,12,10,15,799.0,155.0,2.3,27.4,813.0,994.05,716.4
2018,8,12,10,30,808.0,157.0,2.4,27.8,842.0,1006.34,723.05
2018,8,12,10,45,815.0,157.5,2.5,28.2,864.0,1011.49,725.27
2018,8,12,11,0,822.0,158.0,2.6,28.6,886.0,1013.03,725.36
2018,8,12,11,15,825.5,159.0,2.7,28.85,900.5,1007.94,721.8
2018,8,12,11,30,829.0,160.0,2.8,29.1,915.0,999.23,716.07
2018,8,12,11,45,830.5,160.0,2.9,29.3,921.5,983.97,706.39
2018,8,12,12,0,832.0,160.0,3.0,29.5,928.0,965.27,694.58
2018,8,12,12,15,831.0,160.5,3.05,29.55,927.0,941.39,679.48
2018,8,12,12,30,830.0,161.0,3.1,29.6,926.0,914.39,662.36
2018,8,12,12,45,826.0,162.0,3.2,29.65,917.5,882.28,642.15
2018,8,12,13,0,822.0,163.0,3.3,29.7,909.0,847.51,620.03
2018,8,12,13,15,818.0,161.5,3.35,29.6,893.0,807.97,594.6
2018,8,12,13,30,814.0,160.0,3.4,29.5,877.0,766.21,566.88
2018,8,12,13,45,807.0,158.5,3.45,29.35,853.5,720.29,535.0
2018,8,12,14,0,800.0,157.0,3.5,29.2,830.0,672.81,501.23
2018,8,12,14,15,790.5,155.0,3.55,28.85,800.0,622.03,464.57
2018,8,12,14,30,781.0,153.0,3.6,28.5,770.0,570.4,426.16
2018,8,12,14,45,769.5,149.5,3.6,28.2,734.0,515.88,384.24
2018,8,12,15,0,758.0,146.0,3.6,27.9,698.0,461.23,340.91
2018,8,12,15,15,742.5,142.5,3.6,27.9,657.0,401.4,292.15
2018,8,12,15,30,727.0,139.0,3.6,27.9,616.0,345.46,245.2
2018,8,12,15,45,708.5,134.0,3.55,26.9,571.0,288.64,197.92
2018,8,12,16,0,690.0,129.0,3.5,25.9,526.0,233.54,152.21
2018,8,12,16,15,668.0,122.0,3.45,25.3,478.0,178.39,108.8
2018,8,12,16,30,646.0,115.0,3.4,24.7,430.0,125.88,73.81
2018,8,12,16,45,615.5,107.5,3.35,24.05,380.5,75.75,59.21
2018,8,12,17,0,585.0,100.0,3.3,23.4,331.0,69.87,54.58
2018,8,12,17,15,543.0,91.5,3.2,22.55,281.5,65.9,51.48
2018,8,12,17,30,501.0,83.0,3.1,21.7,232.0,61.69,48.06
2018,8,12,17,45,443.0,72.5,2.95,20.9,185.0,54.02,41.44
2018,8,12,18,0,385.0,62.0,2.8,20.1,138.0,47.0,35.15
2018,8,12,18,15,302.0,48.5,2.7,19.5,97.0,37.33,26.3
2018,8,12,18,30,219.0,35.0,2.6,18.9,56.0,27.35,16.24
2018,8,12,18,45,128.0,21.0,2.5,18.3,31.5,16.64,0.0
2018,8,12,19,0,37.0,7.0,2.4,17.7,7.0,6.37,0.0
2018,8,12,19,15,18.5,3.5,2.35,17.45,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.9,14.35,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,2.1,14.8,10.0,21.12,0.0
2018,8,13,5,45,138.5,24.5,2.25,15.3,38.0,87.34,28.01
2018,8,13,6,0,230.0,40.0,2.4,15.8,66.0,155.57,116.08
2018,8,13,6,15,298.0,53.5,2.4,16.25,105.5,214.3,169.73
2018,8,13,6,30,366.0,67.0,2.4,16.7,145.0,280.82,227.76
2018,8,13,6,45,423.5,79.0,2.4,17.15,193.0,346.65,283.76
2018,8,13,7,0,481.0,91.0,2.4,17.6,241.0,417.81,342.1
2018,8,13,7,15,535.0,98.5,2.35,18.15,293.5,491.97,400.34
2018,8,13,7,30,589.0,106.0,2.3,18.7,346.0,565.07,455.61
2018,8,13,7,45,621.0,112.0,2.3,19.25,395.5,622.87,497.51
2018,8,13,8,0,653.0,118.0,2.3,19.8,445.0,681.25,537.87
2018,8,13,8,15,677.0,123.0,2.3,20.4,492.5,731.99,571.11
2018,8,13,8,30,701.0,128.0,2.3,21.0,540.0,781.96,603.05
2018,8,13,8,45,720.0,133.0,2.3,21.6,585.0,826.3,630.38
2018,8,13,9,0,739.0,138.0,2.3,22.2,630.0,868.89,656.04
2018,8,13,9,15,746.0,145.0,2.35,22.65,668.5,900.34,674.6
2018,8,13,9,30,753.0,152.0,2.4,23.1,707.0,928.91,691.22
2018,8,13,9,45,754.0,161.0,2.45,23.6,739.5,950.79,703.22
2018,8,13,10,0,755.0,170.0,2.5,24.1,772.0,969.28,713.05
2018,8,13,10,15,763.0,173.0,2.55,24.45,800.5,977.25,716.51
2018,8,13,10,30,771.0,176.0,2.6,24.8,829.0,989.3,722.84
2018,8,13,10,45,776.0,179.0,2.65,25.2,850.5,994.85,724.87
2018,8,13,11,0,781.0,182.0,2.7,25.6,872.0,996.88,724.79
2018,8,13,11,15,783.5,183.5,2.8,25.65,885.5,991.36,721.42
2018,8,13,11,30,786.0,185.0,2.9,25.7,899.0,982.35,715.93
2018,8,13,11,45,785.5,187.0,3.0,25.8,905.5,967.49,706.55
2018,8,13,12,0,785.0,189.0,3.1,25.9,912.0,949.35,695.1
2018,8,13,12,15,789.5,186.0,3.2,25.8,912.5,927.92,682.03
2018,8,13,12,30,794.0,183.0,3.3,25.7,913.0,903.29,666.78
2018,8,13,12,45,797.0,179.5,3.35,25.55,906.5,873.78,648.02
2018,8,13,13,0,800.0,176.0,3.4,25.4,900.0,841.36,627.18
2018,8,13,13,15,794.5,175.0,3.45,25.15,883.5,801.7,601.45
2018,8,13,13,30,789.0,174.0,3.5,24.9,867.0,759.99,572.93
2018,8,13,13,45,780.5,173.0,3.55,24.65,843.0,714.33,540.76
2018,8,13,14,0,772.0,172.0,3.6,24.4,819.0,667.31,506.81
2018,8,13,14,15,761.0,170.0,3.6,24.0,788.5,616.78,469.54
2018,8,13,14,30,750.0,168.0,3.6,23.6,758.0,564.11,429.64
2018,8,13,14,45,736.5,165.0,3.65,23.2,722.0,509.66,387.3
2018,8,13,15,0,723.0,162.0,3.7,22.8,686.0,455.39,343.71
2018,8,13,15,15,706.5,158.0,3.7,22.8,645.0,399.56,297.16
2018,8,13,15,30,690.0,154.0,3.7,22.8,604.0,344.79,250.44
2018,8,13,15,45,669.0,148.5,3.6,21.9,559.0,288.94,203.25
2018,8,13,16,0,648.0,143.0,3.5,21.0,514.0,235.2,158.1
2018,8,13,16,15,621.5,137.0,3.45,20.5,466.5,182.68,116.4
2018,8,13,16,30,595.0,131.0,3.4,20.0,419.0,133.45,83.49
2018,8,13,16,45,561.5,122.5,3.3,19.5,369.5,85.69,68.92
2018,8,13,17,0,528.0,114.0,3.2,19.0,320.0,79.86,64.26
2018,8,13,17,15,483.5,103.5,3.1,18.45,271.0,73.96,59.39
2018,8,13,17,30,439.0,93.0,3.0,17.9,222.0,67.77,54.13
2018,8,13,17,45,380.5,80.0,2.95,17.4,175.5,59.38,46.73
2018,8,13,18,0,322.0,67.0,2.9,16.9,129.0,50.65,38.78
2018,8,13,18,15,244.5,50.5,2.8,16.5,89.5,38.8,27.85
2018,8,13,18,30,167.0,34.0,2.7,16.1,50.0,26.52,15.46
2018,8,13,18,45,93.0,19.0,2.65,15.75,27.0,15.03,0.0
2018,8,13,19,0,19.0,4.0,2.6,15.4,4.0,3.64,0.0
2018,8,13,19,15,9.5,2.0,2.55,15.2,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.1,14.75,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.3,15.1,7.0,11.88,0.0
2018,8,14,5,45,74.0,24.0,2.45,15.45,31.0,59.37,12.6
2018,8,14,6,0,128.0,41.0,2.6,15.8,55.0,109.39,80.36
2018,8,14,6,15,126.5,55.5,2.65,16.15,75.5,130.83,102.51
2018,8,14,6,30,125.0,70.0,2.7,16.5,96.0,143.56,115.37
2018,8,14,6,45,68.0,88.0,2.75,16.85,102.5,137.35,110.8
2018,8,14,7,0,11.0,106.0,2.8,17.2,109.0,107.52,85.22
2018,8,14,7,15,18.0,126.5,2.8,17.55,133.0,132.29,105.82
2018,8,14,7,30,25.0,147.0,2.8,17.9,157.0,167.52,134.57
2018,8,14,7,45,31.0,169.0,2.75,18.25,183.0,195.57,156.9
2018,8,14,8,0,37.0,191.0,2.7,18.6,209.0,223.95,179.12
2018,8,14,8,15,65.0,221.0,2.7,19.0,257.0,280.19,223.7
2018,8,14,8,30,93.0,251.0,2.7,19.4,305.0,338.09,268.53
2018,8,14,8,45,184.0,266.5,2.7,19.8,385.0,453.47,358.09
2018,8,14,9,0,275.0,282.0,2.7,20.2,465.0,575.01,448.63
2018,8,14,9,15,432.5,251.5,2.7,20.55,560.0,712.88,549.99
2018,8,14,9,30,590.0,221.0,2.7,20.9,655.0,846.08,644.0
2018,8,14,9,45,658.0,203.0,2.7,21.3,708.5,902.86,680.24
2018,8,14,10,0,726.0,185.0,2.7,21.7,762.0,957.6,714.31
2018,8,14,10,15,732.0,189.0,2.7,21.95,789.0,971.72,721.41
2018,8,14,10,30,738.0,193.0,2.7,22.2,816.0,982.54,726.79
2018,8,14,10,45,763.5,185.5,2.75,22.5,845.0,989.31,729.96
2018,8,14,11,0,789.0,178.0,2.8,22.8,874.0,1001.39,736.75
2018,8,14,11,15,796.0,177.0,2.85,23.0,889.0,997.77,733.6
2018,8,14,11,30,803.0,176.0,2.9,23.2,904.0,990.57,728.37
2018,8,14,11,45,808.5,174.5,2.95,23.35,912.5,977.84,719.78
2018,8,14,12,0,814.0,173.0,3.0,23.5,921.0,961.61,709.01
2018,8,14,12,15,817.5,171.0,3.05,23.5,921.5,939.59,694.88
2018,8,14,12,30,821.0,169.0,3.1,23.5,922.0,914.31,678.61
2018,8,14,12,45,823.5,164.5,3.15,23.55,914.0,882.62,657.85
2018,8,14,13,0,826.0,160.0,3.2,23.6,906.0,847.98,635.02
2018,8,14,13,15,824.0,157.5,3.25,23.4,890.5,808.81,609.5
2018,8,14,13,30,822.0,155.0,3.3,23.2,875.0,767.25,581.66
2018,8,14,13,45,817.5,152.0,3.35,23.0,852.0,721.27,549.11
2018,8,14,14,0,813.0,149.0,3.4,22.8,829.0,673.5,514.43
2018,8,14,14,15,805.5,146.5,3.4,22.5,799.5,622.76,476.61
2018,8,14,14,30,798.0,144.0,3.4,22.2,770.0,570.94,436.85
2018,8,14,14,45,788.0,140.0,3.45,21.9,734.0,515.72,393.42
2018,8,14,15,0,778.0,136.0,3.5,21.6,698.0,460.2,348.31
2018,8,14,15,15,763.0,133.0,3.5,21.6,657.0,403.53,300.52
2018,8,14,15,30,748.0,130.0,3.5,21.6,616.0,343.34,248.98
2018,8,14,15,45,729.5,125.0,3.5,20.75,570.5,285.24,199.22
2018,8,14,16,0,711.0,120.0,3.5,19.9,525.0,228.85,151.17
2018,8,14,16,15,687.5,114.5,3.45,19.5,476.5,173.34,106.54
2018,8,14,16,30,664.0,109.0,3.4,19.1,428.0,120.63,71.22
2018,8,14,16,45,631.0,102.5,3.35,18.7,378.0,70.08,55.65
2018,8,14,17,0,598.0,96.0,3.3,18.3,328.0,67.28,53.5
2018,8,14,17,15,552.5,88.0,3.25,17.85,277.5,63.55,50.45
2018,8,14,17,30,507.0,80.0,3.2,17.4,227.0,59.63,47.1
2018,8,14,17,45,444.5,69.5,3.15,16.95,179.5,53.28,41.44
2018,8,14,18,0,382.0,59.0,3.1,16.5,132.0,44.86,33.75
2018,8,14,18,15,293.5,45.5,3.0,16.2,91.5,35.11,24.64
2018,8,14,18,30,205.0,32.0,2.9,15.9,51.0,25.05,13.89
2018,8,14,18,45,114.5,18.0,2.8,15.55,27.5,16.37,0.0
2018,8,14,19,0,24.0,4.0,2.7,15.2,4.0,3.64,0.0
2018,8,14,19,15,12.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,1.9,14.8,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.0,15.2,3.0,3.56,0.0
2018,8,15,5,45,20.0,12.0,2.1,15.6,14.0,19.81,0.0
2018,8,15,6,0,37.0,21.0,2.2,16.0,25.0,38.16,24.5
2018,8,15,6,15,25.0,32.0,2.2,16.4,35.5,40.88,28.45
2018,8,15,6,30,13.0,43.0,2.2,16.8,46.0,46.91,34.07
2018,8,15,6,45,6.5,60.0,2.2,17.2,61.5,57.37,43.06
2018,8,15,7,0,0.0,77.0,2.2,17.6,77.0,69.83,53.43
2018,8,15,7,15,0.0,90.0,2.2,18.05,90.0,81.81,63.28
2018,8,15,7,30,0.0,103.0,2.2,18.5,103.0,93.8,72.94
2018,8,15,7,45,0.0,114.5,2.15,18.95,114.5,104.32,81.21
2018,8,15,8,0,0.0,126.0,2.1,19.4,126.0,114.87,89.39
2018,8,15,8,15,25.0,162.5,2.1,19.85,177.0,181.38,143.47
2018,8,15,8,30,50.0,199.0,2.1,20.3,228.0,242.25,191.63
2018,8,15,8,45,80.5,232.0,2.1,20.75,283.5,305.73,240.86
2018,8,15,9,0,111.0,265.0,2.1,21.2,339.0,387.02,302.17
2018,8,15,9,15,269.5,246.5,2.15,21.65,440.5,534.77,415.24
2018,8,15,9,30,428.0,228.0,2.2,22.1,542.0,690.68,528.46
2018,8,15,9,45,634.0,173.0,2.25,22.55,663.0,847.01,637.07
2018,8,15,10,0,840.0,118.0,2.3,23.0,784.0,980.76,722.89
2018,8,15,10,15,848.5,119.0,2.35,23.3,813.0,995.32,729.59
2018,8,15,10,30,857.0,120.0,2.4,23.6,842.0,1006.4,735.34
2018,8,15,10,45,863.5,120.0,2.5,23.95,864.0,1010.79,737.29
2018,8,15,11,0,870.0,120.0,2.6,24.3,886.0,1011.54,737.05
2018,8,15,11,15,874.0,121.0,2.65,24.45,901.0,1007.1,733.68
2018,8,15,11,30,878.0,122.0,2.7,24.6,916.0,998.97,728.09
2018,8,15,11,45,880.5,121.5,2.8,24.75,923.0,984.21,718.76
2018,8,15,12,0,883.0,121.0,2.9,24.9,930.0,965.92,707.2
2018,8,15,12,15,882.0,121.5,2.95,24.9,929.0,941.87,691.89
2018,8,15,12,30,881.0,122.0,3.0,24.9,928.0,914.61,674.46
2018,8,15,12,45,878.0,122.5,3.1,24.9,919.5,882.51,654.08
2018,8,15,13,0,875.0,123.0,3.2,24.9,911.0,847.57,631.61
2018,8,15,13,15,872.0,121.5,3.25,24.75,895.0,808.14,605.93
2018,8,15,13,30,869.0,120.0,3.3,24.6,879.0,766.24,578.28
2018,8,15,13,45,864.0,118.0,3.35,24.45,855.5,720.19,546.53
2018,8,15,14,0,859.0,116.0,3.4,24.3,832.0,672.21,511.59
2018,8,15,14,15,851.5,114.5,3.45,23.95,802.5,621.43,473.95
2018,8,15,14,30,844.0,113.0,3.5,23.6,773.0,569.37,434.14
2018,8,15,14,45,834.5,111.0,3.5,23.3,737.5,514.84,390.96
2018,8,15,15,0,825.0,109.0,3.5,23.0,702.0,456.99,343.87
2018,8,15,15,15,811.5,106.0,3.5,23.0,660.5,398.37,294.39
2018,8,15,15,30,798.0,103.0,3.5,23.0,619.0,340.21,244.08
2018,8,15,15,45,780.5,99.5,3.5,22.15,573.5,281.34,193.42
2018,8,15,16,0,763.0,96.0,3.5,21.3,528.0,223.95,144.35
2018,8,15,16,15,740.0,92.0,3.45,20.85,479.5,167.16,98.82
2018,8,15,16,30,717.0,88.0,3.4,20.4,431.0,113.02,63.22
2018,8,15,16,45,686.0,83.0,3.35,19.9,380.5,56.1,43.28
2018,8,15,17,0,655.0,78.0,3.3,19.4,330.0,54.28,41.96
2018,8,15,17,15,611.0,72.5,3.25,18.95,279.5,51.89,40.04
2018,8,15,17,30,567.0,67.0,3.2,18.5,229.0,49.42,37.95
2018,8,15,17,45,503.0,59.0,3.1,18.0,181.0,44.72,33.75
2018,8,15,18,0,439.0,51.0,3.0,17.5,133.0,39.86,29.22
2018,8,15,18,15,343.5,40.5,2.9,17.15,92.0,32.49,22.21
2018,8,15,18,30,248.0,30.0,2.8,16.8,51.0,24.85,13.13
2018,8,15,18,45,139.5,17.5,2.7,16.5,27.5,15.92,0.0
2018,8,15,19,0,31.0,5.0,2.6,16.2,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.55,16.05,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.3,14.1,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.5,14.6,9.0,24.7,0.0
2018,8,16,5,45,128.5,18.5,1.7,15.15,29.0,75.0,0.67
2018,8,16,6,0,194.0,29.0,1.9,15.7,49.0,127.53,92.94
2018,8,16,6,15,254.0,40.5,1.9,16.2,82.5,178.66,140.72
2018,8,16,6,30,314.0,52.0,1.9,16.7,116.0,236.66,191.74
2018,8,16,6,45,205.5,68.5,1.9,17.15,115.5,200.38,163.85
2018,8,16,7,0,97.0,85.0,1.9,17.6,115.0,152.71,124.07
2018,8,16,7,15,73.0,100.0,1.9,18.15,125.0,157.3,127.41
2018,8,16,7,30,49.0,115.0,1.9,18.7,135.0,148.4,119.13
2018,8,16,7,45,35.0,143.0,1.95,19.2,158.0,169.31,135.17
2018,8,16,8,0,21.0,171.0,2.0,19.7,181.0,177.77,140.75
2018,8,16,8,15,181.0,185.0,2.0,20.3,289.0,350.88,281.2
2018,8,16,8,30,341.0,199.0,2.0,20.9,397.0,526.07,414.97
2018,8,16,8,45,582.5,148.5,2.05,21.45,519.5,722.22,558.51
2018,8,16,9,0,824.0,98.0,2.1,22.0,642.0,898.62,676.22
2018,8,16,9,15,833.0,102.0,2.1,22.55,681.5,921.1,686.36
2018,8,16,9,30,842.0,106.0,2.1,23.1,721.0,949.64,702.03
2018,8,16,9,45,846.5,110.5,2.1,23.65,754.5,971.1,712.88
2018,8,16,10,0,851.0,115.0,2.1,24.2,788.0,989.07,721.54
2018,8,16,10,15,859.0,116.0,2.1,24.7,817.0,1003.22,727.93
2018,8,16,10,30,867.0,117.0,2.1,25.2,846.0,1013.82,732.18
2018,8,16,10,45,873.5,117.0,2.05,25.7,868.0,1018.21,732.0
2018,8,16,11,0,880.0,117.0,2.0,26.2,890.0,1018.89,729.66
2018,8,16,11,15,884.0,117.5,2.05,26.65,905.0,1013.85,725.25
2018,8,16,11,30,888.0,118.0,2.1,27.1,920.0,1005.07,718.68
2018,8,16,11,45,890.5,117.5,2.15,27.55,927.0,990.13,708.34
2018,8,16,12,0,893.0,117.0,2.2,28.0,934.0,971.61,695.87
2018,8,16,12,15,891.0,118.5,2.3,28.2,933.0,947.35,680.98
2018,8,16,12,30,889.0,120.0,2.4,28.4,932.0,919.85,663.95
2018,8,16,12,45,885.5,120.5,2.5,28.6,922.5,887.01,643.33
2018,8,16,13,0,882.0,121.0,2.6,28.8,913.0,851.33,620.69
2018,8,16,13,15,878.5,120.0,2.7,28.7,897.0,811.62,595.83
2018,8,16,13,30,875.0,119.0,2.8,28.6,881.0,769.45,568.97
2018,8,16,13,45,869.5,117.5,2.9,28.5,857.5,723.13,538.02
2018,8,16,14,0,864.0,116.0,3.0,28.4,834.0,674.91,503.83
2018,8,16,14,15,857.5,113.5,3.05,28.15,804.0,623.52,466.46
2018,8,16,14,30,851.0,111.0,3.1,27.9,774.0,570.76,426.86
2018,8,16,14,45,842.0,108.5,3.1,27.65,738.5,515.61,384.04
2018,8,16,15,0,833.0,106.0,3.1,27.4,703.0,459.82,339.28
2018,8,16,15,15,819.0,103.5,3.1,27.4,661.0,398.11,288.48
2018,8,16,15,30,805.0,101.0,3.1,27.4,619.0,339.72,238.92
2018,8,16,15,45,788.5,97.5,3.15,26.55,573.5,280.64,189.0
2018,8,16,16,0,772.0,94.0,3.2,25.7,528.0,222.91,140.53
2018,8,16,16,15,750.0,90.0,3.15,25.1,479.5,165.65,95.57
2018,8,16,16,30,728.0,86.0,3.1,24.5,431.0,110.93,60.5
2018,8,16,16,45,697.5,81.0,3.05,23.85,380.5,54.93,41.58
2018,8,16,17,0,667.0,76.0,3.0,23.2,330.0,53.04,40.23
2018,8,16,17,15,624.0,70.0,2.9,22.4,279.0,50.21,38.0
2018,8,16,17,30,581.0,64.0,2.8,21.6,228.0,47.25,35.56
2018,8,16,17,45,517.5,56.5,2.75,20.8,180.0,42.85,31.71
2018,8,16,18,0,454.0,49.0,2.7,20.0,132.0,38.33,27.54
2018,8,16,18,15,357.0,39.0,2.6,19.35,91.0,31.33,20.93
2018,8,16,18,30,260.0,29.0,2.5,18.7,50.0,24.1,11.77
2018,8,16,18,45,146.5,17.0,2.4,18.1,27.0,15.46,0.0
2018,8,16,19,0,33.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.25,17.3,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.1,15.0,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.2,15.5,9.0,26.67,0.0
2018,8,17,5,45,199.0,19.5,1.35,15.95,37.0,100.8,0.0
2018,8,17,6,0,328.0,31.0,1.5,16.4,65.0,186.28,135.41
2018,8,17,6,15,391.5,40.5,1.5,17.0,103.5,245.42,192.39
2018,8,17,6,30,455.0,50.0,1.5,17.6,142.0,311.48,250.16
2018,8,17,6,45,449.5,66.5,1.45,18.2,179.5,353.08,286.09
2018,8,17,7,0,444.0,83.0,1.4,18.8,217.0,387.45,314.38
2018,8,17,7,15,576.5,77.0,1.4,19.5,285.5,497.05,400.18
2018,8,17,7,30,709.0,71.0,1.4,20.2,354.0,608.36,482.64
2018,8,17,7,45,739.0,74.5,1.35,20.85,405.0,666.71,520.94
2018,8,17,8,0,769.0,78.0,1.3,21.5,456.0,725.21,558.36
2018,8,17,8,15,790.5,81.0,1.3,22.3,505.0,775.74,589.2
2018,8,17,8,30,812.0,84.0,1.3,23.1,554.0,825.02,618.39
2018,8,17,8,45,828.5,86.0,1.3,23.85,599.0,858.62,636.6
2018,8,17,9,0,845.0,88.0,1.3,24.6,644.0,898.05,658.46
2018,8,17,9,15,857.5,90.0,1.35,25.35,685.0,931.24,676.57
2018,8,17,9,30,870.0,92.0,1.4,26.1,726.0,961.54,692.72
2018,8,17,9,45,879.5,93.0,1.45,26.9,761.0,984.62,704.09
2018,8,17,10,0,889.0,94.0,1.5,27.7,796.0,1004.33,713.41
2018,8,17,10,15,896.0,95.5,1.55,28.25,825.0,1018.55,720.09
2018,8,17,10,30,903.0,97.0,1.6,28.8,854.0,1029.07,724.63
2018,8,17,10,45,908.5,98.0,1.65,29.3,876.5,1033.72,725.84
2018,8,17,11,0,914.0,99.0,1.7,29.8,899.0,1034.5,724.87
2018,8,17,11,15,917.5,99.5,1.8,30.25,914.0,1028.87,720.96
2018,8,17,11,30,921.0,100.0,1.9,30.7,929.0,1019.38,714.79
2018,8,17,11,45,922.5,100.0,1.95,31.1,936.0,1003.61,704.36
2018,8,17,12,0,924.0,100.0,2.0,31.5,943.0,984.14,691.77
2018,8,17,12,15,923.0,100.5,2.05,31.65,942.0,959.25,676.54
2018,8,17,12,30,922.0,101.0,2.1,31.8,941.0,930.96,659.19
2018,8,17,12,45,920.0,101.0,2.2,31.9,932.5,898.06,639.42
2018,8,17,13,0,918.0,101.0,2.3,32.0,924.0,862.11,617.5
2018,8,17,13,15,915.0,100.5,2.35,31.95,908.0,822.01,592.6
2018,8,17,13,30,912.0,100.0,2.4,31.9,892.0,779.27,565.68
2018,8,17,13,45,907.0,99.0,2.45,31.8,868.5,732.22,535.4
2018,8,17,14,0,902.0,98.0,2.5,31.7,845.0,683.09,501.15
2018,8,17,14,15,895.0,96.5,2.55,31.5,814.5,630.47,463.6
2018,8,17,14,30,888.0,95.0,2.6,31.3,784.0,576.42,423.76
2018,8,17,14,45,879.0,93.0,2.65,31.05,748.0,519.77,380.71
2018,8,17,15,0,870.0,91.0,2.7,30.8,712.0,462.41,335.54
2018,8,17,15,15,857.0,89.0,2.7,30.8,670.0,403.07,287.01
2018,8,17,15,30,844.0,87.0,2.7,30.8,628.0,343.98,237.43
2018,8,17,15,45,827.5,84.0,2.75,30.0,581.5,283.7,187.1
2018,8,17,16,0,811.0,81.0,2.8,29.2,535.0,218.73,133.61
2018,8,17,16,15,789.5,78.0,2.75,28.6,486.0,159.98,88.15
2018,8,17,16,30,768.0,75.0,2.7,28.0,437.0,103.64,52.96
2018,8,17,16,45,738.0,71.5,2.7,27.4,386.0,53.5,39.74
2018,8,17,17,0,708.0,68.0,2.7,26.8,335.0,52.21,38.91
2018,8,17,17,15,664.5,63.0,2.6,25.9,283.0,49.57,36.89
2018,8,17,17,30,621.0,58.0,2.5,25.0,231.0,42.85,31.25
2018,8,17,17,45,557.0,51.5,2.4,24.1,182.0,39.03,27.96
2018,8,17,18,0,493.0,45.0,2.3,23.2,133.0,35.14,24.39
2018,8,17,18,15,392.5,35.5,2.25,22.45,91.0,28.4,18.1
2018,8,17,18,30,292.0,26.0,2.2,21.7,49.0,21.46,8.89
2018,8,17,18,45,157.5,14.5,2.1,20.95,25.5,13.19,0.0
2018,8,17,19,0,23.0,3.0,2.0,20.2,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.95,19.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,19.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.5,1.2,15.45,4.5,0.0,0.0
2018,8,18,5,30,74.0,9.0,1.4,16.0,9.0,28.73,0.0
2018,8,18,5,45,211.0,20.5,1.55,16.6,38.0,105.04,0.0
2018,8,18,6,0,348.0,32.0,1.7,17.2,67.0,195.42,140.61
2018,8,18,6,15,442.5,41.0,1.65,17.85,112.0,269.41,210.26
2018,8,18,6,30,537.0,50.0,1.6,18.5,157.0,353.6,282.27
2018,8,18,6,45,597.0,56.0,1.55,19.15,208.0,424.23,341.15
2018,8,18,7,0,657.0,62.0,1.5,19.8,259.0,499.83,401.08
2018,8,18,7,15,698.0,67.0,1.5,20.75,312.0,563.12,448.66
2018,8,18,7,30,739.0,72.0,1.5,21.7,365.0,631.53,496.94
2018,8,18,7,45,768.0,75.0,1.5,22.7,417.0,689.91,534.88
2018,8,18,8,0,797.0,78.0,1.5,23.7,469.0,748.24,571.42
2018,8,18,8,15,818.5,81.5,1.5,24.55,519.5,800.47,602.9
2018,8,18,8,30,840.0,85.0,1.5,25.4,570.0,851.34,632.61
2018,8,18,8,45,856.5,87.5,1.5,26.25,616.5,886.34,651.15
2018,8,18,9,0,873.0,90.0,1.5,27.1,663.0,927.11,673.23
2018,8,18,9,15,872.5,98.0,1.55,27.75,701.5,955.46,688.15
2018,8,18,9,30,872.0,106.0,1.6,28.4,740.0,980.09,700.76
2018,8,18,9,45,864.5,117.0,1.65,29.05,771.5,997.29,708.74
2018,8,18,10,0,857.0,128.0,1.7,29.7,803.0,1021.61,721.25
2018,8,18,10,15,864.5,130.0,1.8,30.15,832.0,1024.81,721.92
2018,8,18,10,30,872.0,132.0,1.9,30.6,861.0,1035.71,727.67
2018,8,18,10,45,877.5,133.5,1.95,31.05,883.5,1040.35,728.92
2018,8,18,11,0,883.0,135.0,2.0,31.5,906.0,1041.21,728.04
2018,8,18,11,15,886.0,136.0,2.1,31.8,921.0,1035.26,724.19
2018,8,18,11,30,889.0,137.0,2.2,32.1,936.0,1025.57,718.16
2018,8,18,11,45,890.5,137.0,2.25,32.4,942.5,1009.73,707.87
2018,8,18,12,0,892.0,137.0,2.3,32.7,949.0,990.32,695.49
2018,8,18,12,15,887.5,140.0,2.4,32.75,947.0,964.72,680.47
2018,8,18,12,30,883.0,143.0,2.5,32.8,945.0,935.96,663.39
2018,8,18,12,45,875.5,145.5,2.55,32.85,934.5,901.17,641.92
2018,8,18,13,0,868.0,148.0,2.6,32.9,924.0,863.79,618.65
2018,8,18,13,15,864.5,147.0,2.7,32.75,907.5,824.1,594.48
2018,8,18,13,30,861.0,146.0,2.8,32.6,891.0,786.72,571.46
2018,8,18,13,45,856.5,143.5,2.85,32.45,867.5,739.17,539.31
2018,8,18,14,0,852.0,141.0,2.9,32.3,844.0,689.71,505.01
2018,8,18,14,15,844.5,138.5,2.95,32.05,813.5,636.73,467.41
2018,8,18,14,30,837.0,136.0,3.0,31.8,783.0,582.58,427.74
2018,8,18,14,45,826.5,132.5,3.0,31.5,746.0,525.14,384.32
2018,8,18,15,0,816.0,129.0,3.0,31.2,709.0,467.37,339.17
2018,8,18,15,15,801.0,126.0,3.0,31.2,666.5,408.25,291.25
2018,8,18,15,30,786.0,123.0,3.0,31.2,624.0,349.83,242.73
2018,8,18,15,45,767.0,118.5,3.0,30.35,577.0,290.13,193.54
2018,8,18,16,0,748.0,114.0,3.0,29.5,530.0,226.89,142.13
2018,8,18,16,15,723.0,108.5,2.95,28.85,479.5,168.77,97.78
2018,8,18,16,30,698.0,103.0,2.9,28.2,429.0,113.64,63.53
2018,8,18,16,45,663.5,96.5,2.85,27.5,377.0,66.21,50.43
2018,8,18,17,0,629.0,90.0,2.8,26.8,325.0,63.68,48.63
2018,8,18,17,15,580.0,82.5,2.65,25.85,273.0,60.12,45.88
2018,8,18,17,30,531.0,75.0,2.5,24.9,221.0,56.41,42.86
2018,8,18,17,45,462.5,64.5,2.35,23.95,172.0,49.85,37.21
2018,8,18,18,0,394.0,54.0,2.2,23.0,123.0,43.01,31.07
2018,8,18,18,15,297.0,40.5,2.15,22.1,82.5,31.46,20.58
2018,8,18,18,30,200.0,27.0,2.1,21.2,42.0,21.26,7.74
2018,8,18,18,45,106.0,14.5,2.05,20.35,22.0,13.19,0.0
2018,8,18,19,0,12.0,2.0,2.0,19.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.0,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,15,21.0,3.5,1.4,14.4,3.5,0.0,0.0
2018,8,19,5,30,42.0,7.0,1.6,14.9,7.0,18.06,0.0
2018,8,19,5,45,148.0,20.5,1.75,15.45,33.0,83.77,0.0
2018,8,19,6,0,254.0,34.0,1.9,16.0,59.0,160.38,114.71
2018,8,19,6,15,309.0,45.5,1.9,16.55,94.0,211.92,166.34
2018,8,19,6,30,364.0,57.0,1.9,17.1,129.0,270.17,218.01
2018,8,19,6,45,188.0,79.5,1.9,17.65,117.5,205.91,167.54
2018,8,19,7,0,12.0,102.0,1.9,18.2,106.0,104.77,82.44
2018,8,19,7,15,28.5,126.0,1.95,18.85,137.0,148.95,119.19
2018,8,19,7,30,45.0,150.0,2.0,19.5,168.0,187.02,149.97
2018,8,19,7,45,134.5,172.5,2.0,20.15,236.0,292.88,235.88
2018,8,19,8,0,224.0,195.0,2.0,20.8,304.0,408.42,325.75
2018,8,19,8,15,475.0,159.0,2.05,21.45,422.0,600.26,472.8
2018,8,19,8,30,726.0,123.0,2.1,22.1,540.0,802.05,614.85
2018,8,19,8,45,769.5,119.5,2.1,22.75,594.0,854.38,645.55
2018,8,19,9,0,813.0,116.0,2.1,23.4,648.0,911.49,680.11
2018,8,19,9,15,828.5,118.5,2.15,24.0,690.5,947.52,700.63
2018,8,19,9,30,844.0,121.0,2.2,24.6,733.0,980.78,719.34
2018,8,19,9,45,855.0,123.5,2.25,25.2,769.5,1006.55,733.08
2018,8,19,10,0,866.0,126.0,2.3,25.8,806.0,1017.7,737.52
2018,8,19,10,15,874.5,127.0,2.35,26.2,835.5,1032.22,744.93
2018,8,19,10,30,883.0,128.0,2.4,26.6,865.0,1043.1,750.09
2018,8,19,10,45,890.5,129.0,2.45,27.0,889.0,1049.24,752.38
2018,8,19,11,0,898.0,130.0,2.5,27.4,913.0,1051.55,752.43
2018,8,19,11,15,903.0,130.0,2.55,27.65,928.5,1046.46,748.43
2018,8,19,11,30,908.0,130.0,2.6,27.9,944.0,1037.54,742.21
2018,8,19,11,45,910.0,130.5,2.65,28.15,951.5,1022.38,732.17
2018,8,19,12,0,912.0,131.0,2.7,28.4,959.0,1003.53,719.91
2018,8,19,12,15,913.5,129.5,2.7,28.55,958.0,978.7,703.74
2018,8,19,12,30,915.0,128.0,2.7,28.7,957.0,950.42,685.44
2018,8,19,12,45,915.0,127.0,2.75,28.8,949.0,917.97,664.96
2018,8,19,13,0,915.0,126.0,2.8,28.9,941.0,882.38,642.33
2018,8,19,13,15,912.5,124.5,2.8,28.9,924.5,841.36,615.86
2018,8,19,13,30,910.0,123.0,2.8,28.9,908.0,797.69,587.42
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,750.14,555.24
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,700.49,519.82
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,647.44,481.3
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,592.97,440.54
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,532.4,394.18
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,469.95,344.94
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,408.2,294.31
