Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,45,925.5,88.0,0.85,26.3,716.0,922.04,660.12
2018,10,18,12,0,926.0,88.0,0.8,26.8,718.0,896.8,642.32
2018,10,18,12,15,924.0,88.0,0.8,27.0,712.0,865.97,622.75
2018,10,18,12,30,922.0,88.0,0.8,27.2,706.0,831.9,601.12
2018,10,18,12,45,917.0,87.5,0.8,27.4,691.5,791.92,575.61
2018,10,18,13,0,912.0,87.0,0.8,27.6,677.0,749.26,548.19
2018,10,18,13,15,905.0,85.5,0.8,27.65,655.0,701.74,516.53
2018,10,18,13,30,898.0,84.0,0.8,27.7,633.0,652.16,481.67
2018,10,18,13,45,887.0,83.0,0.8,27.7,604.0,598.96,443.31
2018,10,18,14,0,876.0,82.0,0.8,27.7,575.0,544.55,402.82
2018,10,18,14,15,861.5,80.0,0.8,27.55,539.5,486.58,358.59
2018,10,18,14,30,847.0,78.0,0.8,27.4,504.0,427.76,312.1
2018,10,18,14,45,826.5,75.5,0.85,27.2,463.0,366.32,262.36
2018,10,18,15,0,806.0,73.0,0.9,27.0,422.0,305.95,211.94
2018,10,18,15,15,776.5,70.0,0.9,27.0,376.5,244.42,160.06
2018,10,18,15,30,747.0,67.0,0.9,27.0,331.0,185.69,111.65
2018,10,18,15,45,704.5,62.0,0.95,26.1,282.5,126.9,68.44
2018,10,18,16,0,662.0,57.0,1.0,25.2,234.0,73.18,38.67
2018,10,18,16,15,595.5,51.5,1.05,23.95,186.0,39.44,28.29
2018,10,18,16,30,529.0,46.0,1.1,22.7,138.0,36.28,25.4
2018,10,18,16,45,419.0,37.0,1.15,21.45,95.0,29.91,19.42
2018,10,18,17,0,309.0,28.0,1.2,20.2,52.0,23.44,10.11
2018,10,18,17,15,166.0,16.0,1.2,19.5,27.5,14.55,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,18.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,58.54,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,112.39,64.92
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,148.12,116.07
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,282.49,229.67
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,421.18,342.13
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,530.58,426.98
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,646.22,511.23
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,698.28,545.38
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,755.27,582.2
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,800.23,609.35
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,843.24,634.48
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,878.0,654.85
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,909.93,673.15
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,932.61,684.51
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,951.87,693.72
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,952.51,691.28
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,959.16,693.07
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,959.3,690.65
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,955.61,686.06
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,944.48,676.91
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,929.58,665.63
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,908.31,651.16
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,883.51,634.62
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,852.65,614.22
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,818.73,591.93
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,779.11,565.82
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,737.03,538.03
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,690.13,506.4
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,643.9,473.9
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,590.44,435.46
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,535.93,395.05
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,477.55,350.71
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,419.11,304.7
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,359.09,256.19
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,300.32,207.28
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,239.56,156.47
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,178.95,107.13
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,121.54,65.4
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,69.37,36.79
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,41.13,29.5
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,37.23,25.98
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,29.98,19.23
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,22.59,8.14
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,13.64,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,72.16,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,116.63,61.96
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,136.06,106.45
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,255.43,208.33
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,374.65,306.95
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,507.16,411.8
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,649.44,517.41
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,701.65,551.24
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,758.77,587.58
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,804.72,614.48
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,848.74,639.04
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,881.9,656.66
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,912.18,672.15
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,924.45,675.83
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,942.78,683.65
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,954.23,686.08
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,961.94,686.21
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,961.78,682.65
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,957.77,676.96
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,946.64,669.98
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,931.7,660.82
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,910.12,648.56
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,884.94,633.99
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,854.51,616.4
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,820.89,596.5
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,781.29,572.34
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,739.05,546.01
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,692.51,514.7
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,643.94,480.33
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,590.55,441.52
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,535.97,400.47
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,478.52,355.76
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,420.06,308.72
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,358.87,258.18
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,298.8,207.26
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,237.88,155.5
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,179.88,107.61
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,122.11,65.41
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,65.92,34.16
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,38.47,27.33
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,34.85,24.03
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,27.96,17.51
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,20.92,5.51
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,12.73,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,42.9,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,84.63,38.7
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,108.26,84.19
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,69.74,54.32
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,37.05,26.0
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,47.69,35.24
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,59.06,44.91
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,85.37,67.01
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,112.0,88.91
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,145.11,115.95
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,178.57,142.67
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,273.09,218.96
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,372.55,295.59
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,518.39,406.31
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,667.37,512.71
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,758.76,574.26
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,857.17,636.06
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,908.24,665.79
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,951.23,690.44
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,940.73,682.43
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,926.45,672.87
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,904.68,658.76
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,879.41,642.5
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,847.6,622.65
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,812.79,600.63
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,772.15,574.42
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,729.17,546.26
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,686.14,516.56
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,636.95,481.39
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,583.83,442.43
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,529.68,401.2
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,471.95,355.77
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,414.22,308.71
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,354.22,258.61
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,295.5,208.25
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,235.09,156.37
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,174.96,106.39
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,118.15,64.68
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,66.77,36.75
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,41.02,29.85
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,36.68,25.82
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,28.97,18.38
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,21.06,3.39
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,11.82,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,41.42,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,49.07,16.17
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,30.36,19.58
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,21.41,12.76
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,18.46,10.14
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,23.32,14.39
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,28.18,18.57
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,48.11,35.53
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,68.62,52.72
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,91.31,71.47
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,114.21,90.09
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,131.52,103.96
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,148.89,117.72
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,220.0,175.35
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,279.82,222.45
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,473.2,374.68
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,630.06,491.39
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,805.68,617.59
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,933.4,701.69
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,931.12,697.9
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,924.67,692.93
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,903.67,678.38
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,879.09,661.61
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,848.58,641.47
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,814.87,619.08
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,776.1,593.28
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,734.62,565.28
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,687.45,531.47
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,638.35,494.77
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,585.34,454.25
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,531.18,411.46
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,472.83,364.17
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,413.61,314.58
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,352.52,262.14
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,292.83,209.65
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,232.04,156.16
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,174.33,107.05
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,117.24,64.52
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,62.2,33.77
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,37.86,27.58
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,34.24,24.06
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,27.32,17.11
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,20.29,0.18
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,10.91,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.82,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,4.38,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,7.02,0.04
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,19.27,10.94
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,35.97,25.8
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,31.0,21.37
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,28.18,18.58
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,82.11,65.42
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,139.59,114.17
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,357.23,295.22
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,572.45,461.56
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,631.94,503.87
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,691.31,546.54
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,690.65,542.96
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,686.65,537.6
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,688.63,537.88
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,688.25,536.45
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,711.94,553.98
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,732.92,569.3
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,765.11,593.66
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,800.09,618.96
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,829.39,639.84
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,847.29,652.87
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,804.5,623.0
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,763.45,594.67
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,696.95,546.19
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,632.37,497.66
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,585.36,461.43
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,534.65,421.87
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,461.85,364.51
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,390.81,308.18
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,395.97,309.82
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,381.17,292.99
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,312.13,235.53
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,249.94,184.05
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,216.31,149.76
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,168.25,103.76
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,112.51,61.29
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,63.17,34.97
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,36.39,26.29
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,32.69,22.71
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,25.68,15.59
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,18.53,0.0
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,43.74,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,157.12,26.64
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,267.9,207.75
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,341.62,277.04
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,421.04,344.59
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,519.13,423.25
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,617.76,497.69
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,683.07,544.13
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,748.7,589.3
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,792.14,616.65
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,833.65,642.07
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,856.6,654.25
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,885.52,670.48
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,905.19,681.11
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,921.49,689.6
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,930.94,694.77
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,936.71,697.67
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,935.14,695.23
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,929.8,690.53
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,917.93,682.83
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,902.36,672.78
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,880.39,659.11
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,854.97,643.03
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,823.61,622.46
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,789.21,599.66
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,750.43,573.7
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,709.1,545.64
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,662.24,511.3
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,613.6,474.29
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,561.74,434.15
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,508.87,392.01
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,452.46,345.85
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,395.46,297.85
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,333.06,244.86
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,274.55,194.4
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,210.14,141.16
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,157.47,99.7
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,107.46,62.14
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,60.43,35.32
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,38.36,27.5
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,30.98,20.79
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,24.4,13.98
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,17.71,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,53.81,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,123.23,0.0
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,183.03,140.72
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,211.12,171.85
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,230.47,190.81
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,156.57,129.49
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,68.05,52.97
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,76.5,59.67
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,88.81,69.21
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,145.85,116.58
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,219.51,175.65
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,330.41,263.87
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,426.86,337.63
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,644.78,501.43
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,839.33,634.38
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,891.7,665.75
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,936.66,693.49
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,936.58,690.92
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,932.68,686.55
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,921.03,677.47
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,905.64,666.19
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,885.41,651.92
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,861.61,635.46
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,830.71,615.39
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,796.73,593.22
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,757.26,567.16
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,715.32,539.19
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,668.71,506.11
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,620.17,470.44
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,567.99,431.04
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,514.71,389.52
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,458.22,344.51
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,400.82,297.26
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,341.15,246.81
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,282.73,196.33
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,222.64,144.86
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,165.69,97.85
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,109.89,57.89
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,56.39,30.01
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,35.32,24.65
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,31.15,20.73
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,24.09,13.37
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,16.89,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,9.1,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,54.74,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,179.25,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,309.24,233.54
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,397.64,318.08
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,487.97,393.17
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,546.66,439.27
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,599.77,478.97
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,637.64,504.42
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,673.28,527.05
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,742.57,571.45
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,817.79,617.21
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,842.71,628.35
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,864.26,637.67
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,865.26,633.56
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,861.66,626.92
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,832.76,606.61
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,792.61,579.33
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,745.9,546.64
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,704.34,516.35
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,750.46,549.21
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,798.79,580.74
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,801.62,582.28
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,799.41,581.15
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,791.63,577.3
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,775.66,568.11
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,739.57,545.49
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,700.71,520.75
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,653.29,487.5
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,601.19,450.18
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,532.09,399.4
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,467.36,350.67
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,411.1,307.14
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,356.94,263.95
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,309.64,223.99
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,259.42,180.39
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,205.94,134.89
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,154.21,92.34
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,102.6,56.37
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,58.67,34.38
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,39.8,28.24
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,33.72,22.66
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,24.57,13.22
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,14.27,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,20.61,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,122.38,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,228.68,170.18
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,332.21,266.54
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,447.8,362.65
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,484.06,393.43
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,518.79,421.18
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,554.45,447.15
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,587.97,470.35
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,674.53,531.59
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,761.74,590.43
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,795.94,610.65
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,827.66,629.35
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,867.0,653.53
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,908.89,678.98
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,910.15,677.68
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,917.26,680.87
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,917.93,680.32
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,914.89,677.5
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,905.69,670.21
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,892.77,660.68
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,872.41,646.89
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,848.58,630.91
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,818.43,611.05
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,785.22,589.08
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,744.34,561.69
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,701.33,532.38
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,656.2,499.78
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,611.6,466.57
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,553.21,422.38
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,495.39,377.38
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,437.12,330.79
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,379.45,283.18
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,320.94,234.1
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,263.81,185.49
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,212.17,139.62
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,162.12,96.65
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,104.6,55.95
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,57.34,32.95
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,38.01,26.98
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,32.23,21.55
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,24.35,12.71
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,17.28,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,8.64,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,8.27,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,36.97,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,58.58,39.32
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,121.33,95.76
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,176.87,144.35
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,260.55,215.45
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,336.33,278.62
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,421.94,347.29
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,494.77,404.05
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,554.85,449.27
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,615.51,493.76
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,702.87,556.36
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,783.79,612.14
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,808.63,627.13
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,830.7,640.57
