Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,701.31,545.55
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,558.81,435.66
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,737.33,572.21
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,895.43,680.65
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,892.32,676.65
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,893.71,677.29
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,871.78,662.0
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,846.42,644.58
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,815.28,623.51
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,781.19,600.32
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,740.34,572.16
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,697.26,542.1
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,651.32,507.71
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,603.69,471.16
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,553.05,431.18
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,499.22,387.67
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,442.45,340.84
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,386.07,292.91
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,327.1,241.79
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,269.95,191.37
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,207.9,138.25
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,153.64,93.82
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,98.84,59.43
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,66.58,46.11
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,48.7,36.43
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,38.11,26.63
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,24.77,12.51
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,11.82,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,6,15,10.5,1.5,1.65,12.3,1.5,0.0,0.0
2018,10,29,6,30,21.0,3.0,1.7,12.7,3.0,2.73,0.0
2018,10,29,6,45,15.5,16.0,1.75,13.05,16.5,23.07,0.0
2018,10,29,7,0,10.0,29.0,1.8,13.4,30.0,40.84,25.14
2018,10,29,7,15,21.0,46.5,2.0,14.0,50.0,68.72,51.84
2018,10,29,7,30,32.0,64.0,2.2,14.6,70.0,96.15,76.16
2018,10,29,7,45,49.0,83.5,2.4,15.15,95.5,131.37,106.79
2018,10,29,8,0,66.0,103.0,2.6,15.7,121.0,167.25,137.47
2018,10,29,8,15,68.5,122.0,2.8,16.15,143.5,191.57,157.58
2018,10,29,8,30,71.0,141.0,3.0,16.6,166.0,215.66,177.07
2018,10,29,8,45,115.0,160.0,3.2,17.1,206.5,290.55,238.64
2018,10,29,9,0,159.0,179.0,3.4,17.6,247.0,352.03,288.1
2018,10,29,9,15,147.5,196.5,3.5,17.8,263.5,362.93,295.27
2018,10,29,9,30,136.0,214.0,3.6,18.0,280.0,372.72,301.66
2018,10,29,9,45,132.0,228.0,3.65,18.15,295.5,383.93,309.42
2018,10,29,10,0,128.0,242.0,3.7,18.3,311.0,394.45,316.62
2018,10,29,10,15,185.0,248.0,3.7,18.35,353.0,450.97,361.61
2018,10,29,10,30,242.0,254.0,3.7,18.4,395.0,524.49,418.33
2018,10,29,10,45,304.0,251.0,3.65,18.4,433.5,572.66,455.46
2018,10,29,11,0,366.0,248.0,3.6,18.4,472.0,618.73,490.59
2018,10,29,11,15,341.5,258.5,3.6,18.4,470.0,600.01,475.08
2018,10,29,11,30,317.0,269.0,3.6,18.4,468.0,580.36,459.29
2018,10,29,11,45,295.0,275.0,3.55,18.45,460.5,557.21,440.85
2018,10,29,12,0,273.0,281.0,3.5,18.5,453.0,533.74,422.2
2018,10,29,12,15,297.5,272.0,3.55,18.55,458.0,531.19,420.84
2018,10,29,12,30,322.0,263.0,3.6,18.6,463.0,526.25,417.49
2018,10,29,12,45,482.5,209.5,3.6,18.7,501.0,583.09,463.2
2018,10,29,13,0,643.0,156.0,3.6,18.8,539.0,620.64,492.93
2018,10,29,13,15,666.0,141.5,3.6,19.1,526.0,589.06,467.76
2018,10,29,13,30,689.0,127.0,3.6,19.4,513.0,553.63,439.4
2018,10,29,13,45,752.0,106.0,3.6,19.7,507.5,529.67,419.07
2018,10,29,14,0,815.0,85.0,3.6,20.0,502.0,498.36,391.72
2018,10,29,14,15,821.0,78.0,3.5,20.05,473.5,447.73,348.27
2018,10,29,14,30,827.0,71.0,3.4,20.1,445.0,394.89,301.71
2018,10,29,14,45,806.5,67.5,3.35,20.2,405.0,334.69,248.48
2018,10,29,15,0,786.0,64.0,3.3,20.3,365.0,275.65,195.45
2018,10,29,15,15,752.5,61.0,3.3,20.3,321.0,215.78,142.63
2018,10,29,15,30,719.0,58.0,3.3,20.3,277.0,159.2,94.93
2018,10,29,15,45,670.0,53.0,2.95,19.95,230.5,103.06,54.28
2018,10,29,16,0,621.0,48.0,2.6,19.6,184.0,52.8,29.77
2018,10,29,16,15,541.5,41.5,2.35,18.8,139.0,32.46,22.52
2018,10,29,16,30,462.0,35.0,2.1,18.0,94.0,28.15,18.27
2018,10,29,16,45,309.0,25.5,1.8,17.2,57.5,20.94,9.14
2018,10,29,17,0,156.0,16.0,1.5,16.4,21.0,14.55,0.0
2018,10,29,17,15,78.0,8.0,1.55,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,15,24.0,3.0,1.95,11.55,2.5,0.0,0.0
2018,10,30,6,30,48.0,6.0,2.0,11.9,5.0,0.0,0.0
2018,10,30,6,45,76.0,18.0,2.05,12.25,22.0,58.0,0.0
2018,10,30,7,0,104.0,30.0,2.1,12.6,39.0,121.37,84.21
2018,10,30,7,15,313.5,39.0,2.4,13.3,90.0,285.57,232.43
2018,10,30,7,30,523.0,48.0,2.7,14.0,141.0,453.26,374.24
2018,10,30,7,45,627.5,49.5,3.0,14.65,193.5,544.83,449.99
2018,10,30,8,0,732.0,51.0,3.3,15.3,246.0,649.18,532.34
2018,10,30,8,15,770.0,54.5,3.4,15.9,292.5,707.52,575.94
2018,10,30,8,30,808.0,58.0,3.5,16.5,339.0,765.38,617.72
2018,10,30,8,45,834.0,60.5,3.6,17.05,382.0,810.7,649.05
2018,10,30,9,0,860.0,63.0,3.7,17.6,425.0,845.35,671.89
2018,10,30,9,15,877.5,64.5,3.7,18.1,462.5,877.17,691.9
2018,10,30,9,30,895.0,66.0,3.7,18.6,500.0,906.12,709.56
2018,10,30,9,45,905.5,68.5,3.7,19.15,531.5,926.81,721.07
2018,10,30,10,0,916.0,71.0,3.7,19.7,563.0,943.94,730.1
2018,10,30,10,15,924.0,71.5,3.75,20.15,587.0,952.47,733.81
2018,10,30,10,30,932.0,72.0,3.8,20.6,611.0,957.2,735.07
2018,10,30,10,45,938.0,73.0,3.8,21.05,629.0,956.83,732.67
2018,10,30,11,0,944.0,74.0,3.8,21.5,647.0,952.5,727.75
2018,10,30,11,15,947.5,73.5,3.85,21.8,656.5,940.12,718.22
2018,10,30,11,30,951.0,73.0,3.9,22.1,666.0,923.88,706.21
2018,10,30,11,45,952.0,73.5,3.95,22.4,668.0,902.86,691.03
2018,10,30,12,0,953.0,74.0,4.0,22.7,670.0,878.13,673.38
2018,10,30,12,15,949.5,74.0,4.0,22.85,663.0,845.65,650.5
2018,10,30,12,30,946.0,74.0,4.0,23.0,656.0,809.99,625.38
2018,10,30,12,45,939.0,75.0,4.0,23.2,641.5,769.89,596.91
2018,10,30,13,0,932.0,76.0,4.0,23.4,627.0,727.2,566.45
2018,10,30,13,15,925.0,74.5,4.0,23.45,605.0,679.44,530.22
2018,10,30,13,30,918.0,73.0,4.0,23.5,583.0,629.61,491.44
2018,10,30,13,45,908.5,71.5,4.0,23.5,554.5,576.58,449.29
2018,10,30,14,0,899.0,70.0,4.0,23.5,526.0,522.21,404.88
2018,10,30,14,15,883.5,68.0,3.95,23.45,490.5,463.58,355.89
2018,10,30,14,30,868.0,66.0,3.9,23.4,455.0,404.79,305.34
2018,10,30,14,45,844.5,63.0,3.85,23.3,413.0,342.51,251.01
2018,10,30,15,0,821.0,60.0,3.8,23.2,371.0,280.01,195.73
2018,10,30,15,15,789.0,57.0,3.8,23.2,326.5,218.52,141.83
2018,10,30,15,30,757.0,54.0,3.8,23.2,282.0,160.08,92.97
2018,10,30,15,45,659.5,53.0,3.25,22.35,227.5,101.33,52.91
2018,10,30,16,0,562.0,52.0,2.7,21.5,173.0,51.05,29.35
2018,10,30,16,15,480.0,44.5,2.4,20.4,129.5,35.0,24.5
2018,10,30,16,30,398.0,37.0,2.1,19.3,86.0,29.98,19.6
2018,10,30,16,45,283.0,26.0,1.85,18.15,53.0,21.53,8.63
2018,10,30,17,0,168.0,15.0,1.6,17.0,20.0,13.64,0.0
2018,10,30,17,15,84.0,7.5,1.6,16.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.25,11.8,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,10,31,6,45,100.0,17.0,1.1,12.45,23.5,70.1,0.0
2018,10,31,7,0,171.0,29.0,1.0,12.8,43.0,172.34,116.91
2018,10,31,7,15,183.0,45.5,1.1,13.7,69.5,209.14,167.45
2018,10,31,7,30,195.0,62.0,1.2,14.6,96.0,229.9,188.55
2018,10,31,7,45,248.0,76.5,1.35,15.5,133.0,291.5,241.25
2018,10,31,8,0,301.0,91.0,1.5,16.4,170.0,372.78,307.39
2018,10,31,8,15,378.5,98.5,1.55,16.95,216.5,451.6,370.33
2018,10,31,8,30,456.0,106.0,1.6,17.5,263.0,534.09,433.86
2018,10,31,8,45,639.0,84.5,1.65,18.1,334.5,680.14,541.33
2018,10,31,9,0,822.0,63.0,1.7,18.7,406.0,819.19,637.55
2018,10,31,9,15,841.0,65.5,1.8,19.3,443.5,844.27,651.75
2018,10,31,9,30,860.0,68.0,1.9,19.9,481.0,875.29,671.08
2018,10,31,9,45,867.0,72.0,2.0,20.45,511.5,894.29,682.06
2018,10,31,10,0,874.0,76.0,2.1,21.0,542.0,909.76,690.75
2018,10,31,10,15,883.5,77.0,2.2,21.5,566.5,920.11,696.18
2018,10,31,10,30,893.0,78.0,2.3,22.0,591.0,926.81,699.29
2018,10,31,10,45,894.5,80.0,2.4,22.45,606.5,923.67,696.04
2018,10,31,11,0,896.0,82.0,2.5,22.9,622.0,916.8,690.49
2018,10,31,11,15,903.5,81.0,2.6,23.2,633.0,907.96,684.16
2018,10,31,11,30,911.0,80.0,2.7,23.5,644.0,895.31,675.35
2018,10,31,11,45,912.0,80.5,2.8,23.85,646.0,875.06,661.35
2018,10,31,12,0,913.0,81.0,2.9,24.2,648.0,851.28,645.0
2018,10,31,12,15,908.0,80.5,2.9,24.35,640.0,818.16,622.06
2018,10,31,12,30,903.0,80.0,2.9,24.5,632.0,782.12,597.11
2018,10,31,12,45,845.5,94.0,2.9,24.7,601.5,726.09,557.8
2018,10,31,13,0,788.0,108.0,2.9,24.9,571.0,665.47,513.25
2018,10,31,13,15,786.5,103.5,2.9,24.95,551.5,623.14,481.58
2018,10,31,13,30,785.0,99.0,2.9,25.0,532.0,578.71,447.46
2018,10,31,13,45,765.0,96.0,2.85,25.1,500.0,523.81,404.42
2018,10,31,14,0,745.0,93.0,2.8,25.2,468.0,469.04,360.48
2018,10,31,14,15,625.5,113.5,2.8,25.15,413.5,393.19,300.25
2018,10,31,14,30,506.0,134.0,2.8,25.1,359.0,324.69,245.54
2018,10,31,14,45,428.5,134.0,2.8,25.0,312.0,266.44,198.45
2018,10,31,15,0,351.0,134.0,2.8,24.9,265.0,216.28,158.11
2018,10,31,15,15,349.0,116.5,2.8,24.9,233.5,175.37,123.2
2018,10,31,15,30,347.0,99.0,2.8,24.9,202.0,134.76,89.41
2018,10,31,15,45,333.5,84.0,2.25,24.1,169.0,95.64,60.26
2018,10,31,16,0,320.0,69.0,1.7,23.3,136.0,58.34,38.44
2018,10,31,16,15,267.5,55.0,1.55,22.3,101.5,41.91,30.12
2018,10,31,16,30,215.0,41.0,1.4,21.3,67.0,31.74,20.77
2018,10,31,16,45,141.0,26.5,1.25,20.3,40.5,20.8,6.97
2018,10,31,17,0,67.0,12.0,1.1,19.3,14.0,10.91,0.0
2018,10,31,17,15,33.5,6.0,1.1,19.05,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,1,6,15,14.0,2.0,1.05,13.6,1.5,0.0,0.0
2018,11,1,6,30,28.0,4.0,1.1,14.0,3.0,0.0,0.0
2018,11,1,6,45,34.0,16.0,1.1,14.4,17.0,33.08,0.0
2018,11,1,7,0,40.0,28.0,1.1,14.8,31.0,68.03,40.59
2018,11,1,7,15,85.5,45.0,1.25,15.55,57.5,120.76,94.34
2018,11,1,7,30,131.0,62.0,1.4,16.3,84.0,186.82,151.58
2018,11,1,7,45,154.5,80.5,1.5,17.05,114.5,230.63,189.06
2018,11,1,8,0,178.0,99.0,1.6,17.8,145.0,275.4,226.21
2018,11,1,8,15,201.0,114.5,1.55,18.5,175.5,316.23,258.94
2018,11,1,8,30,224.0,130.0,1.5,19.2,206.0,357.83,291.19
2018,11,1,8,45,320.5,135.5,1.5,19.95,259.5,448.5,362.11
2018,11,1,9,0,417.0,141.0,1.5,20.7,313.0,561.79,446.36
2018,11,1,9,15,434.0,151.5,1.6,21.45,345.0,595.36,468.63
2018,11,1,9,30,451.0,162.0,1.7,22.2,377.0,627.52,490.12
2018,11,1,9,45,469.0,169.5,1.85,23.0,406.0,655.32,508.48
2018,11,1,10,0,487.0,177.0,2.0,23.8,435.0,681.26,525.32
2018,11,1,10,15,558.0,164.0,2.1,24.35,472.5,729.54,559.22
2018,11,1,10,30,629.0,151.0,2.2,24.9,510.0,784.16,595.61
2018,11,1,10,45,711.0,130.0,2.3,25.45,547.0,828.39,624.3
2018,11,1,11,0,793.0,109.0,2.4,26.0,584.0,862.85,646.17
2018,11,1,11,15,851.5,92.0,2.5,26.35,609.0,881.25,657.74
2018,11,1,11,30,910.0,75.0,2.6,26.7,634.0,886.5,660.7
2018,11,1,11,45,911.5,75.0,2.65,27.1,636.0,866.22,646.19
2018,11,1,12,0,913.0,75.0,2.7,27.5,638.0,842.4,629.59
2018,11,1,12,15,872.0,87.5,2.7,27.7,621.0,795.72,597.57
2018,11,1,12,30,831.0,100.0,2.7,27.9,604.0,753.51,568.6
2018,11,1,12,45,850.5,92.5,2.7,28.1,598.0,726.37,549.97
2018,11,1,13,0,870.0,85.0,2.7,28.3,592.0,691.08,524.93
2018,11,1,13,15,870.0,81.5,2.65,28.4,573.0,648.32,492.94
2018,11,1,13,30,870.0,78.0,2.6,28.5,554.0,603.08,458.44
2018,11,1,13,45,853.0,78.0,2.6,28.6,524.5,549.93,417.38
2018,11,1,14,0,836.0,78.0,2.6,28.7,495.0,497.3,375.56
2018,11,1,14,15,766.5,82.5,2.5,28.6,444.5,424.29,317.9
2018,11,1,14,30,697.0,87.0,2.4,28.5,394.0,355.79,262.78
2018,11,1,14,45,729.0,74.0,2.35,28.4,368.5,312.16,223.96
2018,11,1,15,0,761.0,61.0,2.3,28.3,343.0,262.7,179.22
2018,11,1,15,15,724.5,58.0,2.3,28.3,299.5,204.11,129.5
2018,11,1,15,30,688.0,55.0,2.3,28.3,256.0,149.19,85.11
2018,11,1,15,45,616.0,51.0,1.7,27.0,208.0,94.43,48.18
2018,11,1,16,0,544.0,47.0,1.1,25.7,160.0,45.29,25.2
2018,11,1,16,15,463.0,41.0,1.15,24.8,119.5,32.18,21.57
2018,11,1,16,30,382.0,35.0,1.2,23.9,79.0,28.43,17.68
2018,11,1,16,45,242.5,24.0,1.2,23.0,47.0,19.88,5.01
2018,11,1,17,0,103.0,13.0,1.2,22.1,15.0,11.82,0.0
2018,11,1,17,15,51.5,6.5,1.2,21.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.65,16.75,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.6,16.8,2.0,0.0,0.0
2018,11,2,6,45,76.5,14.5,0.6,16.9,19.5,54.75,0.0
2018,11,2,7,0,134.0,27.0,0.6,17.0,37.0,144.37,85.66
2018,11,2,7,15,284.0,38.0,0.6,17.5,79.5,261.76,205.39
2018,11,2,7,30,434.0,49.0,0.6,18.0,122.0,391.18,312.47
2018,11,2,7,45,553.5,50.5,0.6,18.5,173.0,495.91,395.2
2018,11,2,8,0,673.0,52.0,0.6,19.0,224.0,601.71,473.49
2018,11,2,8,15,714.0,56.0,0.6,19.65,269.0,660.89,514.33
2018,11,2,8,30,755.0,60.0,0.6,20.3,314.0,719.9,553.6
2018,11,2,8,45,771.0,65.0,0.6,20.95,353.0,758.51,577.27
2018,11,2,9,0,787.0,70.0,0.6,21.6,392.0,794.82,598.82
2018,11,2,9,15,785.0,78.0,0.7,22.35,424.0,816.49,611.54
2018,11,2,9,30,783.0,86.0,0.8,23.1,456.0,834.67,621.95
2018,11,2,9,45,830.0,80.5,0.95,23.85,495.5,877.09,649.06
2018,11,2,10,0,877.0,75.0,1.1,24.6,535.0,907.45,667.64
2018,11,2,10,15,886.0,76.0,1.25,25.2,559.0,917.28,673.33
2018,11,2,10,30,895.0,77.0,1.4,25.8,583.0,923.48,676.91
2018,11,2,10,45,900.0,78.5,1.55,26.4,600.5,922.91,676.13
2018,11,2,11,0,905.0,80.0,1.7,27.0,618.0,918.55,672.97
2018,11,2,11,15,902.0,82.5,1.8,27.2,625.5,904.51,664.02
2018,11,2,11,30,899.0,85.0,1.9,27.4,633.0,886.89,652.86
2018,11,2,11,45,877.5,91.5,2.05,27.6,627.5,854.8,632.56
2018,11,2,12,0,856.0,98.0,2.2,27.8,622.0,827.09,615.08
2018,11,2,12,15,766.0,124.0,2.3,27.75,589.5,760.25,570.8
2018,11,2,12,30,676.0,150.0,2.4,27.7,557.0,691.64,523.43
2018,11,2,12,45,783.5,116.0,2.5,27.7,577.5,701.81,532.71
2018,11,2,13,0,891.0,82.0,2.6,27.7,598.0,700.44,532.71
2018,11,2,13,15,868.0,84.0,2.6,27.45,571.0,648.1,494.32
2018,11,2,13,30,845.0,86.0,2.6,27.2,544.0,597.74,456.68
2018,11,2,13,45,841.5,82.0,2.6,27.0,518.5,548.17,418.65
2018,11,2,14,0,838.0,78.0,2.6,26.8,493.0,496.92,378.07
2018,11,2,14,15,826.5,75.0,2.55,26.45,460.0,441.72,333.25
2018,11,2,14,30,815.0,72.0,2.5,26.1,427.0,386.12,286.64
2018,11,2,14,45,791.5,69.0,2.4,25.75,387.0,326.48,235.77
2018,11,2,15,0,768.0,66.0,2.3,25.4,347.0,268.34,185.3
2018,11,2,15,15,732.0,62.5,2.3,25.4,303.5,208.98,134.47
2018,11,2,15,30,696.0,59.0,2.3,25.4,260.0,153.25,89.04
2018,11,2,15,45,645.5,53.5,1.85,24.45,214.5,98.46,51.03
2018,11,2,16,0,595.0,48.0,1.4,23.5,169.0,46.51,26.31
2018,11,2,16,15,440.0,42.5,1.35,22.45,119.0,33.57,22.94
2018,11,2,16,30,285.0,37.0,1.3,21.4,69.0,30.27,19.29
2018,11,2,16,45,193.0,24.5,1.2,20.35,41.5,19.35,3.25
2018,11,2,17,0,101.0,12.0,1.1,19.3,14.0,10.91,0.0
2018,11,2,17,15,50.5,6.0,1.1,18.85,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.25,13.1,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,3,6,45,67.0,14.5,1.15,13.85,17.5,49.49,0.0
2018,11,3,7,0,104.0,26.0,1.1,14.2,33.0,111.74,60.7
2018,11,3,7,15,188.5,40.5,1.3,15.25,66.5,205.65,162.31
2018,11,3,7,30,273.0,55.0,1.5,16.3,100.0,287.17,233.74
2018,11,3,7,45,453.5,56.0,1.7,17.3,158.0,430.31,352.08
2018,11,3,8,0,634.0,57.0,1.9,18.3,216.0,583.25,471.04
2018,11,3,8,15,715.5,56.0,2.05,18.95,268.0,660.64,528.37
2018,11,3,8,30,797.0,55.0,2.2,19.6,320.0,745.92,589.76
2018,11,3,8,45,822.5,57.0,2.3,20.2,361.5,781.17,612.99
2018,11,3,9,0,848.0,59.0,2.4,20.8,403.0,822.44,640.24
2018,11,3,9,15,866.0,61.5,2.5,21.45,440.5,855.61,661.03
2018,11,3,9,30,884.0,64.0,2.6,22.1,478.0,885.96,679.59
2018,11,3,9,45,896.5,65.5,2.7,22.7,509.0,906.87,691.61
2018,11,3,10,0,909.0,67.0,2.8,23.3,540.0,924.35,701.32
2018,11,3,10,15,917.5,68.5,2.85,23.85,565.0,934.55,705.89
2018,11,3,10,30,926.0,70.0,2.9,24.4,590.0,940.97,708.06
2018,11,3,10,45,931.0,71.0,3.0,24.95,607.0,939.7,705.6
2018,11,3,11,0,936.0,72.0,3.1,25.5,624.0,934.55,700.72
2018,11,3,11,15,932.0,74.5,3.15,25.9,631.5,919.38,689.3
2018,11,3,11,30,928.0,77.0,3.2,26.3,639.0,900.55,675.62
2018,11,3,11,45,923.5,79.0,3.3,26.75,639.5,877.19,659.16
2018,11,3,12,0,919.0,81.0,3.4,27.2,640.0,850.47,640.46
2018,11,3,12,15,926.0,78.0,3.4,27.45,636.5,823.88,621.86
2018,11,3,12,30,933.0,75.0,3.4,27.7,633.0,793.63,600.75
2018,11,3,12,45,925.0,76.0,3.4,27.95,618.5,753.51,572.74
2018,11,3,13,0,917.0,77.0,3.4,28.2,604.0,710.93,542.58
2018,11,3,13,15,783.0,107.5,3.35,28.25,545.5,620.77,474.92
2018,11,3,13,30,649.0,138.0,3.3,28.3,487.0,535.21,409.91
2018,11,3,13,45,454.0,171.5,3.25,28.35,409.5,423.04,324.23
2018,11,3,14,0,259.0,205.0,3.2,28.4,332.0,326.29,249.59
2018,11,3,14,15,228.5,193.0,3.1,28.25,299.0,284.12,216.72
2018,11,3,14,30,198.0,181.0,3.0,28.1,266.0,241.44,183.09
2018,11,3,14,45,311.5,147.0,2.9,27.9,266.5,235.89,175.19
2018,11,3,15,0,425.0,113.0,2.8,27.7,267.0,216.17,153.96
2018,11,3,15,15,329.5,108.5,2.8,27.7,219.0,163.51,113.1
2018,11,3,15,30,234.0,104.0,2.8,27.7,171.0,121.71,82.76
2018,11,3,15,45,184.5,88.5,2.15,26.15,135.5,87.15,58.54
2018,11,3,16,0,135.0,73.0,1.5,24.6,100.0,58.89,41.09
2018,11,3,16,15,106.0,56.0,1.45,23.35,73.5,45.15,32.54
2018,11,3,16,30,77.0,39.0,1.4,22.1,47.0,31.92,20.39
2018,11,3,16,45,47.5,23.0,1.35,20.85,27.0,19.19,1.18
2018,11,3,17,0,18.0,7.0,1.3,19.6,7.0,6.37,0.0
2018,11,3,17,15,9.0,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,4,6,45,116.5,13.5,0.9,12.7,20.0,75.23,0.0
2018,11,4,7,0,209.0,24.0,0.9,12.8,38.0,181.46,90.58
2018,11,4,7,15,339.5,36.0,1.0,13.4,80.5,296.0,234.13
2018,11,4,7,30,470.0,48.0,1.1,14.0,123.0,412.61,334.99
2018,11,4,7,45,458.0,59.0,1.25,14.6,152.0,436.08,357.32
2018,11,4,8,0,446.0,70.0,1.4,15.2,181.0,457.1,375.99
2018,11,4,8,15,403.5,91.0,1.35,15.85,206.0,459.2,376.73
2018,11,4,8,30,361.0,112.0,1.3,16.5,231.0,461.78,376.74
2018,11,4,8,45,387.0,124.0,1.25,17.15,266.5,506.1,409.47
2018,11,4,9,0,413.0,136.0,1.2,17.8,302.0,550.02,440.46
2018,11,4,9,15,416.5,150.0,1.2,18.6,330.5,575.82,456.81
2018,11,4,9,30,420.0,164.0,1.2,19.4,359.0,599.71,471.53
2018,11,4,9,45,334.5,188.0,1.25,20.25,350.0,535.26,420.41
2018,11,4,10,0,249.0,212.0,1.3,21.1,341.0,486.08,380.45
2018,11,4,10,15,406.5,189.0,1.35,21.6,410.5,617.47,479.11
2018,11,4,10,30,564.0,166.0,1.4,22.1,480.0,730.31,559.49
2018,11,4,10,45,725.0,129.0,1.5,22.55,545.5,835.32,629.8
2018,11,4,11,0,886.0,92.0,1.6,23.0,611.0,920.77,685.21
2018,11,4,11,15,913.0,86.5,1.75,23.25,628.5,915.12,681.21
2018,11,4,11,30,940.0,81.0,1.9,23.5,646.0,913.71,681.09
2018,11,4,11,45,929.5,83.0,2.0,23.7,643.0,885.0,662.31
2018,11,4,12,0,919.0,85.0,2.1,23.9,640.0,853.21,641.6
2018,11,4,12,15,855.5,99.0,2.2,23.95,611.5,796.71,604.09
2018,11,4,12,30,792.0,113.0,2.3,24.0,583.0,733.47,561.36
2018,11,4,12,45,770.0,116.0,2.35,24.05,564.0,689.24,530.4
2018,11,4,13,0,748.0,119.0,2.4,24.1,545.0,646.12,498.61
2018,11,4,13,15,791.5,104.0,2.45,23.95,540.0,621.19,480.57
2018,11,4,13,30,835.0,89.0,2.5,23.8,535.0,592.2,458.48
2018,11,4,13,45,856.5,82.0,2.55,23.7,518.5,553.51,427.86
2018,11,4,14,0,878.0,75.0,2.6,23.6,502.0,509.62,392.07
2018,11,4,14,15,859.0,73.0,2.6,23.3,466.0,451.33,344.25
2018,11,4,14,30,840.0,71.0,2.6,23.0,430.0,392.29,294.4
2018,11,4,14,45,810.5,68.5,2.65,22.65,388.0,330.01,240.98
2018,11,4,15,0,781.0,66.0,2.7,22.3,346.0,269.87,188.4
2018,11,4,15,15,706.0,66.0,2.7,22.3,294.5,205.4,134.28
2018,11,4,15,30,631.0,66.0,2.7,22.3,243.0,146.57,87.6
2018,11,4,15,45,545.0,60.5,2.55,21.15,194.0,92.79,51.11
2018,11,4,16,0,459.0,55.0,2.4,20.0,145.0,49.51,31.25
2018,11,4,16,15,395.5,45.5,2.15,19.0,108.0,36.47,25.68
2018,11,4,16,30,332.0,36.0,1.9,18.0,71.0,29.78,18.83
2018,11,4,16,45,200.0,22.5,1.65,17.05,40.5,18.83,0.0
2018,11,4,17,0,68.0,9.0,1.4,16.1,10.0,8.19,0.0
2018,11,4,17,15,34.0,4.5,1.45,15.65,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,11,5,6,45,78.5,13.0,1.4,12.7,17.0,54.12,0.0
2018,11,5,7,0,134.0,23.0,1.4,13.1,32.0,133.78,54.68
2018,11,5,7,15,277.0,34.0,1.6,13.8,71.5,253.97,200.39
2018,11,5,7,30,420.0,45.0,1.8,14.5,111.0,374.78,306.18
2018,11,5,7,45,549.0,45.5,1.95,15.2,161.5,483.0,396.37
2018,11,5,8,0,678.0,46.0,2.1,15.9,212.0,593.81,483.54
2018,11,5,8,15,720.0,49.5,2.2,16.6,256.0,652.67,527.74
2018,11,5,8,30,762.0,53.0,2.3,17.3,300.0,711.53,570.41
2018,11,5,8,45,791.0,54.5,2.4,17.95,341.0,756.18,601.29
2018,11,5,9,0,820.0,56.0,2.5,18.6,382.0,790.64,624.04
2018,11,5,9,15,836.0,59.5,2.65,19.25,418.5,822.86,645.09
2018,11,5,9,30,852.0,63.0,2.8,19.9,455.0,852.28,663.84
2018,11,5,9,45,862.0,66.0,2.9,20.55,485.5,872.53,675.61
2018,11,5,10,0,872.0,69.0,3.0,21.2,516.0,889.41,685.05
2018,11,5,10,15,881.5,70.0,3.05,21.7,540.0,899.72,690.01
2018,11,5,10,30,891.0,71.0,3.1,22.2,564.0,906.42,692.64
2018,11,5,10,45,898.0,72.5,3.15,22.65,582.0,907.78,691.87
2018,11,5,11,0,905.0,74.0,3.2,23.1,600.0,905.35,688.69
2018,11,5,11,15,908.5,74.0,3.2,23.4,609.5,894.18,679.76
2018,11,5,11,30,912.0,74.0,3.2,23.7,619.0,879.31,668.51
2018,11,5,11,45,913.0,74.5,3.25,24.0,621.0,859.28,654.17
2018,11,5,12,0,914.0,75.0,3.3,24.3,623.0,835.73,637.49
2018,11,5,12,15,912.5,74.5,3.3,24.45,617.0,805.65,616.41
2018,11,5,12,30,911.0,74.0,3.3,24.6,611.0,772.43,593.15
2018,11,5,12,45,907.0,73.5,3.3,24.75,597.5,734.45,566.44
2018,11,5,13,0,903.0,73.0,3.3,24.9,584.0,693.81,537.31
2018,11,5,13,15,895.5,72.0,3.25,24.9,563.0,647.97,502.38
2018,11,5,13,30,888.0,71.0,3.2,24.9,542.0,600.2,465.22
2018,11,5,13,45,877.0,69.5,3.2,24.85,514.0,548.32,424.24
2018,11,5,14,0,866.0,68.0,3.2,24.8,486.0,495.32,381.2
2018,11,5,14,15,849.5,66.5,3.15,24.65,452.0,439.1,334.45
2018,11,5,14,30,833.0,65.0,3.1,24.5,418.0,382.56,286.08
2018,11,5,14,45,809.0,62.5,3.05,24.3,378.5,322.66,234.12
2018,11,5,15,0,785.0,60.0,3.0,24.1,339.0,264.26,182.66
2018,11,5,15,15,749.0,56.5,3.0,24.1,295.0,204.31,130.81
2018,11,5,15,30,713.0,53.0,3.0,24.1,251.0,147.94,84.6
2018,11,5,15,45,658.5,49.0,2.45,23.05,206.0,93.56,47.3
2018,11,5,16,0,604.0,45.0,1.9,22.0,161.0,45.7,26.87
2018,11,5,16,15,511.5,38.0,1.75,20.75,117.5,30.2,20.11
2018,11,5,16,30,419.0,31.0,1.6,19.5,74.0,25.37,14.93
2018,11,5,16,45,258.0,20.5,1.5,18.25,42.5,17.09,0.0
2018,11,5,17,0,97.0,10.0,1.4,17.0,11.0,9.1,0.0
2018,11,5,17,15,48.5,5.0,1.4,16.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,99.0,11.5,1.15,10.95,17.5,63.66,0.0
2018,11,6,7,0,198.0,23.0,1.1,11.1,35.0,169.84,53.57
2018,11,6,7,15,366.5,32.0,1.25,12.05,79.0,307.57,241.9
2018,11,6,7,30,535.0,41.0,1.4,13.0,123.0,446.36,362.91
2018,11,6,7,45,617.5,46.0,1.55,13.95,171.0,524.8,428.21
2018,11,6,8,0,700.0,51.0,1.7,14.9,219.0,615.13,498.9
2018,11,6,8,15,743.0,54.5,1.8,15.5,264.5,675.75,544.49
2018,11,6,8,30,786.0,58.0,1.9,16.1,310.0,736.13,588.18
2018,11,6,8,45,815.0,60.5,2.05,16.7,352.5,782.83,620.82
2018,11,6,9,0,844.0,63.0,2.2,17.3,395.0,827.71,651.38
2018,11,6,9,15,862.5,65.5,2.25,17.85,432.5,852.54,666.37
2018,11,6,9,30,881.0,68.0,2.3,18.4,470.0,883.0,685.23
2018,11,6,9,45,893.0,70.5,2.3,18.95,501.5,904.53,697.14
2018,11,6,10,0,905.0,73.0,2.3,19.5,533.0,922.63,706.69
2018,11,6,10,15,913.5,74.0,2.35,20.05,557.0,932.01,710.8
2018,11,6,10,30,922.0,75.0,2.4,20.6,581.0,937.66,712.57
2018,11,6,10,45,928.0,75.5,2.4,21.15,598.0,936.61,709.49
2018,11,6,11,0,934.0,76.0,2.4,21.7,615.0,931.7,704.04
2018,11,6,11,15,936.5,76.5,2.4,22.15,624.5,919.84,694.38
2018,11,6,11,30,939.0,77.0,2.4,22.6,634.0,904.19,682.39
2018,11,6,11,45,939.5,77.0,2.45,23.1,635.5,882.54,666.8
2018,11,6,12,0,940.0,77.0,2.5,23.6,637.0,857.32,648.91
2018,11,6,12,15,936.5,77.5,2.5,23.85,630.5,826.08,627.18
2018,11,6,12,30,933.0,78.0,2.5,24.1,624.0,791.71,603.32
2018,11,6,12,45,925.5,78.0,2.55,24.35,609.0,750.99,575.26
2018,11,6,13,0,918.0,78.0,2.6,24.6,594.0,707.81,544.62
2018,11,6,13,15,909.5,77.0,2.6,24.7,572.0,660.69,509.19
2018,11,6,13,30,901.0,76.0,2.6,24.8,550.0,611.69,471.51
2018,11,6,13,45,888.0,74.5,2.6,24.9,521.0,558.1,429.42
2018,11,6,14,0,875.0,73.0,2.6,25.0,492.0,503.57,385.41
2018,11,6,14,15,857.5,71.0,2.55,24.9,457.0,446.33,338.19
2018,11,6,14,30,840.0,69.0,2.5,24.8,422.0,388.17,288.91
2018,11,6,14,45,815.0,66.0,2.4,24.7,381.5,327.08,236.23
2018,11,6,15,0,790.0,63.0,2.3,24.6,341.0,267.62,184.19
2018,11,6,15,15,752.5,59.5,2.3,24.6,296.5,207.13,132.32
2018,11,6,15,30,715.0,56.0,2.3,24.6,252.0,150.39,86.2
2018,11,6,15,45,658.5,51.0,1.7,23.05,206.0,94.91,48.48
2018,11,6,16,0,602.0,46.0,1.1,21.5,160.0,43.06,25.08
2018,11,6,16,15,507.0,39.0,1.2,20.55,116.5,31.19,20.94
2018,11,6,16,30,412.0,32.0,1.3,19.6,73.0,26.44,15.56
2018,11,6,16,45,252.5,21.0,1.35,18.65,42.0,17.71,0.0
2018,11,6,17,0,93.0,10.0,1.4,17.7,11.0,9.1,0.0
2018,11,6,17,15,46.5,5.0,1.4,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,63.0,10.5,0.45,14.7,14.0,43.3,0.0
2018,11,7,7,0,126.0,21.0,0.5,14.7,28.0,123.41,20.03
2018,11,7,7,15,253.5,33.5,0.55,15.05,65.5,235.94,181.18
2018,11,7,7,30,381.0,46.0,0.6,15.4,103.0,347.95,279.49
2018,11,7,7,45,533.0,47.0,0.65,15.8,156.5,471.85,380.29
2018,11,7,8,0,685.0,48.0,0.7,16.2,210.0,598.84,476.85
2018,11,7,8,15,727.5,52.0,0.85,16.75,255.0,658.92,521.33
2018,11,7,8,30,770.0,56.0,1.0,17.3,300.0,718.92,564.7
2018,11,7,8,45,798.5,58.5,1.1,17.85,341.5,764.66,595.95
2018,11,7,9,0,827.0,61.0,1.2,18.4,383.0,808.65,625.23
2018,11,7,9,15,846.0,63.5,1.35,19.05,420.0,833.57,641.13
2018,11,7,9,30,865.0,66.0,1.5,19.7,457.0,864.22,660.89
2018,11,7,9,45,878.0,68.0,1.65,20.35,488.0,885.84,674.18
2018,11,7,10,0,891.0,70.0,1.8,21.0,519.0,904.12,685.21
2018,11,7,10,15,901.0,71.0,1.9,21.45,543.5,914.86,691.13
2018,11,7,10,30,911.0,72.0,2.0,21.9,568.0,921.93,694.74
2018,11,7,10,45,917.5,72.5,2.15,22.4,585.5,921.45,693.79
2018,11,7,11,0,924.0,73.0,2.3,22.9,603.0,917.15,690.4
2018,11,7,11,15,927.5,73.5,2.35,23.2,612.5,906.38,682.37
2018,11,7,11,30,931.0,74.0,2.4,23.5,622.0,891.84,671.98
