Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,11,45,931.5,74.0,2.5,23.85,623.5,870.45,657.35
2018,11,7,12,0,932.0,74.0,2.6,24.2,625.0,845.53,640.36
2018,11,7,12,15,930.5,73.5,2.6,24.3,619.0,815.03,619.44
2018,11,7,12,30,929.0,73.0,2.6,24.4,613.0,781.35,596.31
2018,11,7,12,45,925.0,72.0,2.65,24.55,599.0,742.29,569.5
2018,11,7,13,0,921.0,71.0,2.7,24.7,585.0,700.55,540.12
2018,11,7,13,15,913.0,70.0,2.7,24.65,563.5,653.81,505.1
2018,11,7,13,30,905.0,69.0,2.7,24.6,542.0,605.14,467.75
2018,11,7,13,45,893.5,67.0,2.7,24.6,513.0,551.85,425.84
2018,11,7,14,0,882.0,65.0,2.7,24.6,484.0,497.47,381.84
2018,11,7,14,15,865.0,63.5,2.7,24.4,449.5,440.43,334.72
2018,11,7,14,30,848.0,62.0,2.7,24.2,415.0,383.4,286.13
2018,11,7,14,45,824.0,59.5,2.7,24.05,375.0,322.63,233.46
2018,11,7,15,0,800.0,57.0,2.7,23.9,335.0,263.61,181.45
2018,11,7,15,15,764.0,54.0,2.7,23.9,291.5,203.51,129.45
2018,11,7,15,30,728.0,51.0,2.7,23.9,248.0,146.94,83.17
2018,11,7,15,45,673.5,46.5,2.2,22.65,202.5,91.42,45.31
2018,11,7,16,0,619.0,42.0,1.7,21.4,157.0,42.36,24.67
2018,11,7,16,15,527.0,35.5,1.6,20.2,114.0,30.85,20.62
2018,11,7,16,30,435.0,29.0,1.5,19.0,71.0,23.8,13.25
2018,11,7,16,45,270.0,19.0,1.4,17.85,40.5,15.9,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.7,10.0,8.19,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,6,45,63.0,11.0,1.7,9.7,14.5,43.66,0.0
2018,11,8,7,0,126.0,22.0,1.7,9.9,29.0,124.21,0.0
2018,11,8,7,15,252.5,37.5,1.9,10.65,68.5,242.69,188.74
2018,11,8,7,30,379.0,53.0,2.1,11.4,108.0,354.68,291.85
2018,11,8,7,45,471.0,62.0,2.3,12.1,155.0,443.81,369.04
2018,11,8,8,0,563.0,71.0,2.5,12.8,202.0,540.84,449.11
2018,11,8,8,15,618.0,77.0,2.55,13.5,248.0,609.79,502.82
2018,11,8,8,30,673.0,83.0,2.6,14.2,294.0,679.37,554.88
2018,11,8,8,45,714.0,86.5,2.65,14.85,337.5,734.47,594.26
2018,11,8,9,0,755.0,90.0,2.7,15.5,381.0,788.47,631.67
2018,11,8,9,15,789.0,91.0,2.75,16.25,421.0,831.66,660.0
2018,11,8,9,30,823.0,92.0,2.8,17.0,461.0,866.79,682.01
2018,11,8,9,45,853.0,90.0,2.9,17.7,495.5,898.53,701.84
2018,11,8,10,0,883.0,88.0,3.0,18.4,530.0,926.96,719.16
2018,11,8,10,15,892.5,90.5,3.0,18.9,555.5,938.87,724.7
2018,11,8,10,30,902.0,93.0,3.0,19.4,581.0,946.99,727.85
2018,11,8,10,45,907.5,94.5,3.0,19.9,598.5,946.43,725.18
2018,11,8,11,0,913.0,96.0,3.0,20.4,616.0,941.99,720.09
2018,11,8,11,15,916.0,97.0,3.0,20.7,625.5,930.88,711.17
2018,11,8,11,30,919.0,98.0,3.0,21.0,635.0,915.96,699.86
2018,11,8,11,45,918.5,98.5,3.0,21.3,636.5,893.78,683.72
2018,11,8,12,0,918.0,99.0,3.0,21.6,638.0,868.07,665.3
2018,11,8,12,15,921.5,96.5,2.95,21.75,633.0,838.69,644.46
2018,11,8,12,30,925.0,94.0,2.9,21.9,628.0,805.84,621.23
2018,11,8,12,45,928.0,90.0,2.9,22.1,615.0,762.79,590.92
2018,11,8,13,0,931.0,86.0,2.9,22.3,602.0,722.15,561.15
2018,11,8,13,15,920.5,85.5,2.8,22.4,579.5,673.79,523.9
2018,11,8,13,30,910.0,85.0,2.7,22.5,557.0,626.31,486.48
2018,11,8,13,45,895.0,84.0,2.6,22.55,527.0,571.06,442.56
2018,11,8,14,0,880.0,83.0,2.5,22.6,497.0,515.04,396.92
2018,11,8,14,15,858.0,81.0,2.4,22.55,460.5,454.55,346.84
2018,11,8,14,30,836.0,79.0,2.3,22.5,424.0,394.68,295.9
2018,11,8,14,45,804.5,76.5,2.2,22.4,382.0,332.28,242.12
2018,11,8,15,0,773.0,74.0,2.1,22.3,340.0,272.26,189.66
2018,11,8,15,15,732.5,69.0,2.1,22.3,294.5,208.73,135.36
2018,11,8,15,30,692.0,64.0,2.1,22.3,249.0,151.11,88.52
2018,11,8,15,45,615.0,59.0,1.55,20.95,200.5,95.24,50.93
2018,11,8,16,0,538.0,54.0,1.0,19.6,152.0,48.71,30.93
2018,11,8,16,15,355.0,45.0,1.0,18.8,102.0,36.59,25.6
2018,11,8,16,30,172.0,36.0,1.0,18.0,52.0,28.15,16.46
2018,11,8,16,45,94.0,20.5,1.05,17.25,28.5,16.23,0.0
2018,11,8,17,0,16.0,5.0,1.1,16.5,5.0,4.55,0.0
2018,11,8,17,15,8.0,2.5,1.1,16.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,60.0,10.5,1.35,9.45,13.5,41.51,0.0
2018,11,9,7,0,120.0,21.0,1.3,9.7,27.0,117.97,0.0
2018,11,9,7,15,198.0,35.0,1.25,10.7,57.5,204.86,156.52
2018,11,9,7,30,276.0,49.0,1.2,11.7,88.0,279.95,229.0
2018,11,9,7,45,389.5,59.0,1.2,12.7,136.0,380.55,314.47
2018,11,9,8,0,503.0,69.0,1.2,13.7,184.0,493.04,405.16
2018,11,9,8,15,619.5,70.0,1.1,14.4,241.5,601.36,486.73
2018,11,9,8,30,736.0,71.0,1.0,15.1,299.0,713.44,566.13
2018,11,9,8,45,768.5,75.0,0.9,15.85,342.0,757.0,592.58
2018,11,9,9,0,801.0,79.0,0.8,16.6,385.0,805.85,622.07
2018,11,9,9,15,805.5,86.5,0.75,17.45,419.5,832.44,635.65
2018,11,9,9,30,810.0,94.0,0.7,18.3,454.0,855.75,646.84
2018,11,9,9,45,802.5,104.0,0.65,19.1,481.0,874.58,654.92
2018,11,9,10,0,795.0,114.0,0.6,19.9,508.0,883.37,656.33
2018,11,9,10,15,807.0,116.0,0.65,20.45,533.0,896.33,663.23
2018,11,9,10,30,819.0,118.0,0.7,21.0,558.0,905.81,667.89
2018,11,9,10,45,827.0,119.5,0.75,21.55,575.5,907.5,667.65
2018,11,9,11,0,835.0,121.0,0.8,22.1,593.0,899.72,661.52
2018,11,9,11,15,838.0,122.5,0.8,22.35,602.5,890.06,654.29
2018,11,9,11,30,841.0,124.0,0.8,22.6,612.0,876.84,644.92
2018,11,9,11,45,840.5,124.5,0.8,22.9,613.5,856.11,630.71
2018,11,9,12,0,840.0,125.0,0.8,23.2,615.0,832.11,614.54
2018,11,9,12,15,833.5,125.5,0.85,23.35,607.5,804.35,597.09
2018,11,9,12,30,827.0,126.0,0.9,23.5,600.0,769.5,574.81
2018,11,9,12,45,815.0,126.5,0.95,23.65,584.5,728.32,546.78
2018,11,9,13,0,803.0,127.0,1.0,23.8,569.0,685.28,516.72
2018,11,9,13,15,790.5,125.5,1.05,23.8,546.5,638.28,483.43
2018,11,9,13,30,778.0,124.0,1.1,23.8,524.0,590.07,448.28
2018,11,9,13,45,759.5,121.5,1.15,23.75,494.5,536.74,408.4
2018,11,9,14,0,741.0,119.0,1.2,23.7,465.0,483.35,367.17
2018,11,9,14,15,715.5,115.5,1.2,23.5,429.5,426.28,321.86
2018,11,9,14,30,690.0,112.0,1.2,23.3,394.0,370.53,276.25
2018,11,9,14,45,655.0,107.0,1.2,23.1,353.5,312.08,227.66
2018,11,9,15,0,620.0,102.0,1.2,22.9,313.0,256.74,180.93
2018,11,9,15,15,574.5,94.0,1.2,22.9,269.0,200.1,133.86
2018,11,9,15,30,529.0,86.0,1.2,22.9,225.0,148.57,92.99
2018,11,9,15,45,448.5,75.5,1.1,20.95,178.0,94.94,56.67
2018,11,9,16,0,368.0,65.0,1.0,19.0,131.0,53.57,40.75
2018,11,9,16,15,249.5,49.5,1.05,18.2,88.5,38.2,26.97
2018,11,9,16,30,131.0,34.0,1.1,17.4,46.0,27.22,15.42
2018,11,9,16,45,70.0,19.0,1.2,16.65,25.0,15.44,0.0
2018,11,9,17,0,9.0,4.0,1.3,15.9,4.0,3.64,0.0
2018,11,9,17,15,4.5,2.0,1.3,15.5,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.95,10.15,9.5,23.74,0.0
2018,11,10,7,0,62.0,16.0,0.9,10.1,19.0,65.08,0.0
2018,11,10,7,15,127.0,32.5,0.85,10.4,47.5,142.18,106.1
2018,11,10,7,30,192.0,49.0,0.8,10.7,76.0,224.36,183.17
2018,11,10,7,45,248.5,63.0,0.75,11.0,111.0,287.19,238.27
2018,11,10,8,0,305.0,77.0,0.7,11.3,146.0,353.81,294.36
2018,11,10,8,15,358.5,95.0,0.75,11.85,192.5,426.35,352.92
2018,11,10,8,30,412.0,113.0,0.8,12.4,239.0,500.52,410.5
2018,11,10,8,45,450.0,125.0,0.85,12.95,280.0,555.5,451.51
2018,11,10,9,0,488.0,137.0,0.9,13.5,321.0,610.46,491.42
2018,11,10,9,15,518.0,146.0,0.95,14.2,358.5,654.28,521.78
2018,11,10,9,30,548.0,155.0,1.0,14.9,396.0,696.86,550.62
2018,11,10,9,45,570.5,160.0,1.0,15.6,426.5,726.28,568.96
2018,11,10,10,0,593.0,165.0,1.0,16.3,457.0,753.6,585.41
2018,11,10,10,15,611.0,168.5,1.0,16.95,482.0,772.7,596.06
2018,11,10,10,30,629.0,172.0,1.0,17.6,507.0,789.13,604.92
2018,11,10,10,45,641.5,173.0,0.95,18.25,524.0,800.03,609.3
2018,11,10,11,0,654.0,174.0,0.9,18.9,541.0,803.22,608.55
2018,11,10,11,15,659.5,174.5,0.9,19.2,550.0,796.56,602.88
2018,11,10,11,30,665.0,175.0,0.9,19.5,559.0,786.81,595.29
2018,11,10,11,45,668.0,174.5,0.85,19.8,561.0,770.91,582.73
2018,11,10,12,0,671.0,174.0,0.8,20.1,563.0,752.12,568.29
2018,11,10,12,15,642.5,181.5,0.95,20.2,551.0,714.1,543.1
2018,11,10,12,30,614.0,189.0,1.1,20.3,539.0,671.61,514.35
2018,11,10,12,45,572.5,197.0,1.2,20.4,517.0,624.5,480.82
2018,11,10,13,0,531.0,205.0,1.3,20.5,495.0,578.17,447.15
2018,11,10,13,15,516.5,201.0,1.35,20.45,474.0,538.14,417.74
2018,11,10,13,30,502.0,197.0,1.4,20.4,453.0,497.89,387.42
2018,11,10,13,45,481.5,190.0,1.45,20.35,425.0,451.63,351.9
2018,11,10,14,0,461.0,183.0,1.5,20.3,397.0,406.29,316.24
2018,11,10,14,15,437.5,173.0,1.4,20.0,364.0,358.11,277.49
2018,11,10,14,30,414.0,163.0,1.3,19.7,331.0,311.74,239.44
2018,11,10,14,45,383.0,150.0,1.15,19.4,293.5,259.38,196.2
2018,11,10,15,0,352.0,137.0,1.0,19.1,256.0,214.11,158.37
2018,11,10,15,15,309.0,118.5,1.0,19.1,212.5,165.22,118.38
2018,11,10,15,30,266.0,100.0,1.0,19.1,169.0,121.63,83.85
2018,11,10,15,45,219.0,82.0,1.0,17.7,131.5,83.64,56.44
2018,11,10,16,0,172.0,64.0,1.0,16.3,94.0,51.8,39.66
2018,11,10,16,15,127.5,45.0,1.05,15.75,63.5,35.71,25.07
2018,11,10,16,30,83.0,26.0,1.1,15.2,33.0,21.16,10.54
2018,11,10,16,45,45.5,14.0,1.15,14.7,17.5,12.73,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.82,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.85,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,6,45,42.5,8.5,1.35,6.8,10.5,30.24,0.0
2018,11,11,7,0,85.0,17.0,1.3,6.9,21.0,88.9,0.0
2018,11,11,7,15,181.0,34.5,1.4,7.85,55.0,194.54,144.96
2018,11,11,7,30,277.0,52.0,1.5,8.8,89.0,285.16,234.86
2018,11,11,7,45,356.5,65.0,1.6,9.75,132.0,365.43,305.36
2018,11,11,8,0,436.0,78.0,1.7,10.7,175.0,451.15,377.27
2018,11,11,8,15,497.5,87.0,1.8,11.45,220.0,521.88,434.77
2018,11,11,8,30,559.0,96.0,1.9,12.2,265.0,597.84,493.46
2018,11,11,8,45,608.5,101.0,1.95,13.0,308.5,659.47,538.5
2018,11,11,9,0,658.0,106.0,2.0,13.8,352.0,720.47,581.63
2018,11,11,9,15,682.5,112.0,1.95,14.65,389.0,760.0,606.86
2018,11,11,9,30,707.0,118.0,1.9,15.5,426.0,797.29,629.91
2018,11,11,9,45,721.0,122.5,1.85,16.4,456.0,821.0,642.64
2018,11,11,10,0,735.0,127.0,1.8,17.3,486.0,841.71,653.16
2018,11,11,10,15,750.5,129.5,1.75,17.95,511.5,858.31,661.31
2018,11,11,10,30,766.0,132.0,1.7,18.6,537.0,871.58,667.19
2018,11,11,10,45,777.5,132.5,1.6,19.25,554.5,875.52,666.15
2018,11,11,11,0,789.0,133.0,1.5,19.9,572.0,875.93,662.9
2018,11,11,11,15,789.0,133.0,1.45,20.35,578.5,862.21,651.42
2018,11,11,11,30,789.0,133.0,1.4,20.8,585.0,845.24,638.08
2018,11,11,11,45,797.0,134.0,1.35,21.2,591.5,832.81,628.14
2018,11,11,12,0,805.0,135.0,1.3,21.6,598.0,816.84,615.91
2018,11,11,12,15,798.0,133.0,1.3,21.8,588.0,782.53,592.41
2018,11,11,12,30,791.0,131.0,1.3,22.0,578.0,745.78,566.99
2018,11,11,12,45,798.0,127.0,1.35,22.2,569.0,714.48,544.96
2018,11,11,13,0,805.0,123.0,1.4,22.4,560.0,680.1,520.16
2018,11,11,13,15,784.0,121.5,1.4,22.45,533.5,628.01,481.82
2018,11,11,13,30,763.0,120.0,1.4,22.5,507.0,575.47,442.39
2018,11,11,13,45,750.5,114.5,1.4,22.55,478.0,523.26,402.24
2018,11,11,14,0,738.0,109.0,1.4,22.6,449.0,470.54,360.48
2018,11,11,14,15,723.0,106.5,1.35,22.45,419.0,419.42,318.67
2018,11,11,14,30,708.0,104.0,1.3,22.3,389.0,368.43,275.74
2018,11,11,14,45,677.5,98.5,1.25,22.1,349.0,310.22,226.62
2018,11,11,15,0,647.0,93.0,1.2,21.9,309.0,254.56,178.97
2018,11,11,15,15,602.5,85.5,1.2,21.9,265.5,197.22,130.91
2018,11,11,15,30,558.0,78.0,1.2,21.9,222.0,144.77,89.05
2018,11,11,15,45,495.0,68.5,1.05,20.2,178.0,94.39,54.82
2018,11,11,16,0,432.0,59.0,0.9,18.5,134.0,51.83,39.25
2018,11,11,16,15,337.0,46.0,1.0,17.95,93.5,35.78,24.8
2018,11,11,16,30,242.0,33.0,1.1,17.4,53.0,25.99,13.59
2018,11,11,16,45,135.5,19.0,1.15,16.8,29.0,17.28,0.0
2018,11,11,17,0,29.0,5.0,1.2,16.2,5.0,4.55,0.0
2018,11,11,17,15,14.5,2.5,1.2,15.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,6,45,27.5,8.0,1.65,8.25,9.0,7.28,0.0
2018,11,12,7,0,55.0,16.0,1.6,8.4,18.0,45.95,0.0
2018,11,12,7,15,141.0,31.0,1.7,9.25,47.0,164.19,118.3
2018,11,12,7,30,227.0,46.0,1.8,10.1,76.0,243.06,199.13
2018,11,12,7,45,304.5,59.0,1.9,10.95,115.5,320.15,267.39
2018,11,12,8,0,382.0,72.0,2.0,11.8,155.0,402.6,337.39
2018,11,12,8,15,468.5,83.0,2.05,12.55,207.0,493.39,411.59
2018,11,12,8,30,555.0,94.0,2.1,13.3,259.0,591.21,487.57
2018,11,12,8,45,590.5,101.0,2.1,14.0,299.5,643.21,525.2
2018,11,12,9,0,626.0,108.0,2.1,14.7,340.0,694.15,561.07
2018,11,12,9,15,651.5,114.0,2.1,15.55,376.5,733.98,587.34
2018,11,12,9,30,677.0,120.0,2.1,16.4,413.0,771.7,611.47
2018,11,12,9,45,695.0,125.0,2.05,17.2,444.0,799.23,627.5
2018,11,12,10,0,713.0,130.0,2.0,18.0,475.0,823.92,641.3
2018,11,12,10,15,728.0,132.5,1.9,18.7,500.0,840.04,648.7
2018,11,12,10,30,743.0,135.0,1.8,19.4,525.0,852.92,653.83
2018,11,12,10,45,754.5,135.5,1.75,20.1,542.5,857.02,653.49
2018,11,12,11,0,766.0,136.0,1.7,20.8,560.0,857.67,651.01
2018,11,12,11,15,772.0,137.0,1.6,21.35,570.5,850.62,643.29
2018,11,12,11,30,778.0,138.0,1.5,21.9,581.0,840.16,633.49
2018,11,12,11,45,781.5,137.0,1.4,22.45,583.0,822.01,618.69
2018,11,12,12,0,785.0,136.0,1.3,23.0,585.0,800.65,601.96
2018,11,12,12,15,776.0,137.5,1.2,23.25,577.5,769.25,579.28
2018,11,12,12,30,767.0,139.0,1.1,23.5,570.0,735.51,554.3
2018,11,12,12,45,752.0,140.5,1.0,23.75,554.5,695.42,524.46
2018,11,12,13,0,737.0,142.0,0.9,24.0,539.0,653.85,493.32
2018,11,12,13,15,728.0,138.5,0.85,24.0,518.0,609.79,461.12
2018,11,12,13,30,719.0,135.0,0.8,24.0,497.0,564.44,427.29
2018,11,12,13,45,705.5,130.5,0.7,24.0,469.5,514.7,389.08
2018,11,12,14,0,692.0,126.0,0.6,24.0,442.0,464.59,349.72
2018,11,12,14,15,670.0,120.5,0.55,23.75,407.5,409.85,306.64
2018,11,12,14,30,648.0,115.0,0.5,23.5,373.0,356.21,263.21
2018,11,12,14,45,617.5,108.0,0.45,23.25,334.0,299.94,216.95
2018,11,12,15,0,587.0,101.0,0.4,23.0,295.0,246.36,172.21
2018,11,12,15,15,542.0,93.0,0.4,23.0,253.0,192.07,127.76
2018,11,12,15,30,497.0,85.0,0.4,23.0,211.0,140.21,87.15
2018,11,12,15,45,433.5,73.5,0.55,21.55,168.0,91.76,54.47
2018,11,12,16,0,370.0,62.0,0.7,20.1,125.0,50.93,38.17
2018,11,12,16,15,267.5,47.0,0.75,19.5,85.0,36.45,25.12
2018,11,12,16,30,165.0,32.0,0.8,18.9,45.0,25.12,12.32
2018,11,12,16,45,89.5,17.5,0.85,18.3,24.0,15.92,0.0
2018,11,12,17,0,14.0,3.0,0.9,17.7,3.0,0.0,0.0
2018,11,12,17,15,7.0,1.5,0.9,17.35,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.5,1.2,10.3,5.5,5.0,0.0
2018,11,13,7,0,10.0,11.0,1.2,10.3,11.0,15.69,0.0
2018,11,13,7,15,16.0,24.5,1.15,10.7,26.0,37.16,21.56
2018,11,13,7,30,22.0,38.0,1.1,11.1,41.0,56.82,42.33
2018,11,13,7,45,12.0,55.0,1.05,11.55,56.5,63.49,48.75
2018,11,13,8,0,2.0,72.0,1.0,12.0,72.0,73.97,57.82
2018,11,13,8,15,7.5,88.5,1.1,12.55,90.5,94.62,75.72
2018,11,13,8,30,13.0,105.0,1.2,13.1,109.0,115.46,93.46
2018,11,13,8,45,56.0,125.5,1.3,13.6,145.5,184.9,152.72
2018,11,13,9,0,99.0,146.0,1.4,14.1,182.0,260.27,215.07
2018,11,13,9,15,98.5,160.0,1.35,14.7,199.0,275.78,226.24
2018,11,13,9,30,98.0,174.0,1.3,15.3,216.0,274.79,224.41
2018,11,13,9,45,92.5,185.5,1.3,15.9,227.5,281.56,228.63
2018,11,13,10,0,87.0,197.0,1.3,16.5,239.0,288.0,232.5
2018,11,13,10,15,64.0,196.0,1.3,17.2,227.5,263.06,211.01
2018,11,13,10,30,41.0,195.0,1.3,17.9,216.0,238.53,190.04
2018,11,13,10,45,65.5,215.5,1.3,18.6,250.5,281.84,224.17
2018,11,13,11,0,90.0,236.0,1.3,19.3,285.0,324.37,256.68
2018,11,13,11,15,96.0,242.0,1.3,19.5,295.5,332.68,262.52
2018,11,13,11,30,102.0,248.0,1.3,19.7,306.0,340.48,268.16
2018,11,13,11,45,152.5,251.0,1.35,19.95,337.5,394.83,310.37
2018,11,13,12,0,203.0,254.0,1.4,20.2,369.0,431.47,338.43
2018,11,13,12,15,205.0,244.0,1.2,20.0,359.0,413.02,323.83
2018,11,13,12,30,207.0,234.0,1.0,19.8,349.0,394.15,309.19
2018,11,13,12,45,125.5,222.5,0.85,19.6,292.0,314.95,247.19
2018,11,13,13,0,44.0,211.0,0.7,19.4,235.0,232.34,182.01
2018,11,13,13,15,76.5,211.5,0.65,19.2,251.0,249.62,196.58
2018,11,13,13,30,109.0,212.0,0.6,19.0,267.0,271.3,213.62
2018,11,13,13,45,67.0,191.5,0.55,18.85,224.5,214.72,168.88
2018,11,13,14,0,25.0,171.0,0.5,18.7,182.0,165.88,130.29
2018,11,13,14,15,122.5,160.0,0.5,18.4,209.0,202.84,159.65
2018,11,13,14,30,220.0,149.0,0.5,18.1,236.0,223.11,173.52
2018,11,13,14,45,186.0,140.0,0.55,17.85,208.5,185.96,143.13
2018,11,13,15,0,152.0,131.0,0.6,17.6,181.0,156.08,118.93
2018,11,13,15,15,113.5,114.0,0.6,17.6,148.5,122.31,91.9
2018,11,13,15,30,75.0,97.0,0.6,17.6,116.0,93.1,69.14
2018,11,13,15,45,58.5,79.0,0.65,16.95,92.0,70.64,51.58
2018,11,13,16,0,42.0,61.0,0.7,16.3,68.0,50.59,38.49
2018,11,13,16,15,27.5,44.0,0.75,16.0,48.0,36.62,25.59
2018,11,13,16,30,13.0,27.0,0.8,15.7,28.0,22.98,10.44
2018,11,13,16,45,12.5,15.0,0.85,15.4,15.5,13.64,0.0
2018,11,13,17,0,12.0,3.0,0.9,15.1,3.0,0.0,0.0
2018,11,13,17,15,6.0,1.5,0.9,14.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,6,45,19.0,7.0,1.2,8.85,7.5,0.0,0.0
2018,11,14,7,0,38.0,14.0,1.2,8.8,15.0,34.28,0.0
2018,11,14,7,15,120.0,29.5,1.15,9.55,42.5,132.65,88.07
2018,11,14,7,30,202.0,45.0,1.1,10.3,70.0,225.43,182.66
2018,11,14,7,45,295.0,57.5,1.05,11.0,111.0,310.92,257.6
2018,11,14,8,0,388.0,70.0,1.0,11.7,152.0,403.15,334.58
2018,11,14,8,15,481.0,78.5,1.05,12.35,203.0,498.16,411.04
2018,11,14,8,30,574.0,87.0,1.1,13.0,254.0,596.2,485.67
2018,11,14,8,45,605.0,95.0,1.2,13.65,293.5,645.71,521.43
2018,11,14,9,0,636.0,103.0,1.3,14.3,333.0,694.07,555.71
2018,11,14,9,15,659.5,109.0,1.35,15.1,369.0,732.21,580.88
2018,11,14,9,30,683.0,115.0,1.4,15.9,405.0,768.2,604.01
2018,11,14,9,45,697.0,120.0,1.45,16.65,434.5,792.22,618.38
2018,11,14,10,0,711.0,125.0,1.5,17.4,464.0,813.36,630.71
2018,11,14,10,15,723.0,127.5,1.55,18.05,487.0,826.8,637.87
2018,11,14,10,30,735.0,130.0,1.6,18.7,510.0,837.05,642.94
2018,11,14,10,45,743.5,131.5,1.7,19.35,526.5,839.75,643.47
2018,11,14,11,0,752.0,133.0,1.8,20.0,543.0,839.11,641.86
2018,11,14,11,15,757.0,134.0,1.75,20.4,553.0,831.5,634.71
2018,11,14,11,30,762.0,135.0,1.7,20.8,563.0,820.59,625.52
2018,11,14,11,45,763.0,135.5,1.7,21.2,565.0,802.55,612.11
2018,11,14,12,0,764.0,136.0,1.7,21.6,567.0,781.46,596.79
2018,11,14,12,15,748.0,139.5,1.7,21.8,558.0,747.64,573.03
2018,11,14,12,30,732.0,143.0,1.7,22.0,549.0,711.9,546.86
2018,11,14,12,45,707.5,147.0,1.7,22.2,531.5,669.09,515.27
2018,11,14,13,0,683.0,151.0,1.7,22.4,514.0,625.53,482.73
2018,11,14,13,15,668.5,148.5,1.7,22.4,492.5,581.4,449.77
2018,11,14,13,30,654.0,146.0,1.7,22.4,471.0,536.58,415.56
2018,11,14,13,45,633.5,142.5,1.65,22.4,443.0,487.24,376.99
2018,11,14,14,0,613.0,139.0,1.6,22.4,415.0,438.37,337.9
2018,11,14,14,15,587.0,133.5,1.5,22.1,381.5,382.88,293.17
2018,11,14,14,30,561.0,128.0,1.4,21.8,348.0,332.56,251.43
2018,11,14,14,45,526.5,120.0,1.35,21.5,310.0,279.23,206.89
2018,11,14,15,0,492.0,112.0,1.3,21.2,272.0,229.13,164.57
2018,11,14,15,15,448.0,101.0,1.3,21.2,231.0,178.06,122.17
2018,11,14,15,30,404.0,90.0,1.3,21.2,190.0,131.92,85.54
2018,11,14,15,45,337.5,76.0,1.2,19.25,148.5,86.83,54.48
2018,11,14,16,0,271.0,62.0,1.1,17.3,107.0,49.88,37.65
2018,11,14,16,15,188.0,45.0,1.15,16.7,71.5,34.8,23.87
2018,11,14,16,30,105.0,28.0,1.2,16.1,36.0,22.6,9.51
2018,11,14,16,45,57.5,15.0,1.25,15.45,19.0,13.64,0.0
2018,11,14,17,0,10.0,2.0,1.3,14.8,2.0,0.0,0.0
2018,11,14,17,15,5.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,6.5,1.35,8.0,7.0,0.0,0.0
2018,11,15,7,0,42.0,13.0,1.3,8.0,14.0,35.56,0.0
2018,11,15,7,15,112.0,29.0,1.3,8.8,40.5,126.34,79.41
2018,11,15,7,30,182.0,45.0,1.3,9.6,67.0,212.63,172.02
2018,11,15,7,45,252.0,59.0,1.25,10.4,103.5,283.29,235.26
2018,11,15,8,0,322.0,73.0,1.2,11.2,140.0,358.97,299.56
2018,11,15,8,15,351.5,84.5,1.3,11.85,172.5,404.43,337.54
2018,11,15,8,30,381.0,96.0,1.4,12.5,205.0,450.62,374.81
2018,11,15,8,45,412.0,104.5,1.5,13.2,238.5,494.34,408.91
2018,11,15,9,0,443.0,113.0,1.6,13.9,272.0,538.01,441.96
2018,11,15,9,15,467.5,124.5,1.6,14.55,307.5,579.46,471.75
2018,11,15,9,30,492.0,136.0,1.6,15.2,343.0,619.63,499.81
2018,11,15,9,45,500.0,148.5,1.55,15.85,372.0,644.89,515.56
2018,11,15,10,0,508.0,161.0,1.5,16.5,401.0,667.9,529.46
2018,11,15,10,15,534.0,169.0,1.5,17.15,432.5,699.16,549.9
2018,11,15,10,30,560.0,177.0,1.5,17.8,464.0,727.99,568.2
2018,11,15,10,45,573.5,181.5,1.5,18.45,484.0,739.03,573.65
2018,11,15,11,0,587.0,186.0,1.5,19.1,504.0,747.32,577.34
2018,11,15,11,15,582.5,187.5,1.45,19.5,507.5,733.93,565.79
2018,11,15,11,30,578.0,189.0,1.4,19.9,511.0,718.23,552.93
2018,11,15,11,45,571.5,187.0,1.4,20.3,506.5,694.83,535.25
2018,11,15,12,0,565.0,185.0,1.4,20.7,502.0,669.52,516.25
2018,11,15,12,15,542.0,186.5,1.4,20.85,488.0,633.62,489.8
2018,11,15,12,30,519.0,188.0,1.4,21.0,474.0,597.05,462.7
2018,11,15,12,45,523.0,189.0,1.35,21.2,471.0,578.36,448.17
2018,11,15,13,0,527.0,190.0,1.3,21.4,468.0,557.53,431.72
2018,11,15,13,15,524.0,185.0,1.35,21.45,452.5,524.31,406.85
2018,11,15,13,30,521.0,180.0,1.4,21.5,437.0,489.9,380.59
2018,11,15,13,45,502.0,173.0,1.4,21.5,409.5,444.15,345.03
2018,11,15,14,0,483.0,166.0,1.4,21.5,382.0,399.11,309.29
2018,11,15,14,15,460.0,157.5,1.3,21.2,350.5,351.96,271.24
2018,11,15,14,30,437.0,149.0,1.2,20.9,319.0,306.47,233.75
2018,11,15,14,45,406.5,137.5,1.1,20.6,283.0,257.86,193.42
2018,11,15,15,0,376.0,126.0,1.0,20.3,247.0,212.3,155.31
2018,11,15,15,15,336.5,111.5,1.0,20.3,208.5,164.16,115.76
2018,11,15,15,30,297.0,97.0,1.0,20.3,170.0,122.97,83.11
2018,11,15,15,45,247.0,79.0,1.0,18.65,131.5,83.02,54.66
2018,11,15,16,0,197.0,61.0,1.0,17.0,93.0,49.5,37.33
2018,11,15,16,15,137.5,42.0,1.05,16.4,61.0,33.42,22.66
2018,11,15,16,30,78.0,23.0,1.1,15.8,29.0,18.78,6.39
2018,11,15,16,45,41.0,12.0,1.15,15.2,15.0,10.91,0.0
2018,11,15,17,0,4.0,1.0,1.2,14.6,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,14.3,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,6,45,7.0,5.5,1.25,7.9,5.5,0.0,0.0
2018,11,16,7,0,14.0,11.0,1.2,8.0,11.0,17.89,0.0
2018,11,16,7,15,67.0,27.0,1.2,8.75,34.0,94.26,53.63
2018,11,16,7,30,120.0,43.0,1.2,9.5,57.0,155.56,124.56
2018,11,16,7,45,178.0,58.5,1.15,10.3,89.5,217.32,180.33
2018,11,16,8,0,236.0,74.0,1.1,11.1,122.0,282.99,237.0
2018,11,16,8,15,330.5,88.0,1.15,11.75,172.0,392.77,327.8
2018,11,16,8,30,425.0,102.0,1.2,12.4,222.0,492.47,407.24
2018,11,16,8,45,471.5,110.5,1.25,13.05,262.5,549.73,450.8
2018,11,16,9,0,518.0,119.0,1.3,13.7,303.0,607.46,493.61
2018,11,16,9,15,538.0,128.5,1.2,14.45,337.0,643.72,517.19
2018,11,16,9,30,558.0,138.0,1.1,15.2,371.0,678.38,538.92
2018,11,16,9,45,567.5,146.5,1.05,15.95,398.5,700.68,551.63
2018,11,16,10,0,577.0,155.0,1.0,16.7,426.0,720.66,562.56
2018,11,16,10,15,594.5,158.5,1.0,17.3,450.0,739.24,573.29
2018,11,16,10,30,612.0,162.0,1.0,17.9,474.0,755.28,582.21
2018,11,16,10,45,625.5,164.0,1.0,18.5,492.0,768.6,589.27
2018,11,16,11,0,639.0,166.0,1.0,19.1,510.0,774.01,590.95
2018,11,16,11,15,647.0,166.5,0.95,19.5,520.0,769.98,586.14
2018,11,16,11,30,655.0,167.0,0.9,19.9,530.0,762.86,579.31
2018,11,16,11,45,660.0,166.0,0.9,20.3,532.5,748.67,568.34
2018,11,16,12,0,665.0,165.0,0.9,20.7,535.0,731.57,555.44
2018,11,16,12,15,666.0,162.5,0.85,20.95,530.0,707.04,537.07
2018,11,16,12,30,667.0,160.0,0.8,21.2,525.0,679.98,516.91
2018,11,16,12,45,665.0,156.5,0.8,21.4,513.0,647.44,493.41
2018,11,16,13,0,663.0,153.0,0.8,21.6,501.0,612.86,468.11
2018,11,16,13,15,653.0,149.0,0.75,21.7,480.5,571.01,436.8
2018,11,16,13,30,643.0,145.0,0.7,21.8,460.0,528.16,404.2
2018,11,16,13,45,628.5,140.0,0.65,21.9,433.5,481.24,367.93
2018,11,16,14,0,614.0,135.0,0.6,22.0,407.0,434.24,330.76
2018,11,16,14,15,592.0,128.5,0.55,21.8,374.5,382.89,289.82
2018,11,16,14,30,570.0,122.0,0.5,21.6,342.0,329.74,246.55
2018,11,16,14,45,539.5,114.0,0.45,21.4,305.0,277.41,203.17
2018,11,16,15,0,509.0,106.0,0.4,21.2,268.0,227.82,161.52
2018,11,16,15,15,464.0,95.5,0.4,21.2,227.5,176.23,119.21
2018,11,16,15,30,419.0,85.0,0.4,21.2,187.0,129.65,82.63
2018,11,16,15,45,359.0,72.0,0.5,19.95,147.0,85.13,52.06
2018,11,16,16,0,299.0,59.0,0.6,18.7,107.0,47.88,35.62
2018,11,16,16,15,202.5,43.0,0.6,18.15,71.0,33.34,22.34
2018,11,16,16,30,106.0,27.0,0.6,17.6,35.0,21.8,7.46
2018,11,16,16,45,56.5,14.5,0.65,17.05,18.5,13.19,0.0
2018,11,16,17,0,7.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,16,17,15,3.5,1.0,0.65,16.3,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,45,3.5,3.0,1.1,9.25,3.0,0.0,0.0
2018,11,17,7,0,7.0,6.0,1.1,9.2,6.0,9.39,0.0
2018,11,17,7,15,3.5,15.5,1.05,9.8,15.5,15.76,3.3
2018,11,17,7,30,0.0,25.0,1.0,10.4,25.0,22.03,12.56
2018,11,17,7,45,0.0,38.5,1.0,10.95,38.5,34.63,23.85
2018,11,17,8,0,0.0,52.0,1.0,11.5,52.0,48.14,35.74
2018,11,17,8,15,215.0,72.0,1.0,12.05,132.0,265.6,224.36
2018,11,17,8,30,430.0,92.0,1.0,12.6,212.0,482.46,399.62
2018,11,17,8,45,501.5,99.0,1.05,13.2,259.5,558.08,456.25
2018,11,17,9,0,573.0,106.0,1.1,13.8,307.0,640.44,516.43
2018,11,17,9,15,621.5,106.5,1.05,14.5,345.5,692.63,551.22
2018,11,17,9,30,670.0,107.0,1.0,15.2,384.0,743.21,583.96
2018,11,17,9,45,717.0,103.0,0.95,15.9,419.0,785.04,609.55
2018,11,17,10,0,764.0,99.0,0.9,16.6,454.0,824.23,632.7
2018,11,17,10,15,778.0,100.5,0.9,17.1,478.5,838.35,639.65
2018,11,17,10,30,792.0,102.0,0.9,17.6,503.0,843.92,641.17
2018,11,17,10,45,800.5,103.0,0.85,18.05,519.5,846.32,640.08
2018,11,17,11,0,809.0,104.0,0.8,18.5,536.0,845.23,636.8
2018,11,17,11,15,814.0,104.5,0.85,18.8,546.0,837.05,631.0
2018,11,17,11,30,819.0,105.0,0.9,19.1,556.0,825.42,623.09
2018,11,17,11,45,820.5,104.5,0.9,19.45,557.5,806.4,609.43
2018,11,17,12,0,822.0,104.0,0.9,19.8,559.0,784.16,593.79
2018,11,17,12,15,792.5,113.0,0.95,19.85,548.0,748.98,570.69
