Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,30,763.0,122.0,1.0,19.9,537.0,709.07,543.63
2018,11,17,12,45,720.0,132.5,1.0,20.0,516.5,660.18,507.99
2018,11,17,13,0,677.0,143.0,1.0,20.1,496.0,611.36,471.92
2018,11,17,13,15,668.0,139.0,1.05,20.05,476.0,569.74,441.57
2018,11,17,13,30,659.0,135.0,1.1,20.0,456.0,526.99,409.43
2018,11,17,13,45,644.5,130.5,1.15,19.95,430.0,480.0,373.15
2018,11,17,14,0,630.0,126.0,1.2,19.9,404.0,432.89,335.67
2018,11,17,14,15,607.5,120.5,1.2,19.7,371.5,381.61,293.93
2018,11,17,14,30,585.0,115.0,1.2,19.5,339.0,331.59,252.09
2018,11,17,14,45,555.0,107.0,1.2,19.3,302.0,278.51,207.12
2018,11,17,15,0,525.0,99.0,1.2,19.1,265.0,225.46,161.73
2018,11,17,15,15,479.0,90.5,1.2,19.1,225.5,174.71,119.11
2018,11,17,15,30,433.0,82.0,1.2,19.1,186.0,128.97,82.52
2018,11,17,15,45,363.0,69.5,1.05,17.6,144.5,83.43,51.08
2018,11,17,16,0,293.0,57.0,0.9,16.1,103.0,46.33,34.65
2018,11,17,16,15,189.5,39.5,0.95,15.3,65.5,30.6,20.22
2018,11,17,16,30,86.0,22.0,1.0,14.5,28.0,17.99,4.59
2018,11,17,16,45,46.5,12.0,1.05,13.65,15.0,10.91,0.0
2018,11,17,17,0,7.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,12.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,8.81,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,43.6,16.33
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,77.55,59.25
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,81.1,64.32
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,72.04,57.08
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,71.72,56.78
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,76.11,60.18
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,91.99,73.72
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,107.83,86.99
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,141.42,115.3
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,189.34,154.78
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,253.43,207.64
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,334.1,271.92
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,414.43,335.71
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,511.25,409.58
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,592.79,469.77
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,655.54,514.94
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,665.84,520.72
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,673.1,524.8
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,648.82,505.73
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,623.17,485.91
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,597.79,466.18
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,571.19,445.48
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,550.72,430.01
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,527.63,412.25
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,491.24,384.12
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,454.28,355.18
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,413.71,322.99
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,372.98,289.98
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,328.15,253.47
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,284.65,217.23
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,247.59,184.61
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,208.73,149.73
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,149.04,103.73
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,103.69,71.48
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,72.1,48.49
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,45.25,33.62
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,31.8,21.09
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,19.45,4.54
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,11.37,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,20.45,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,80.8,27.45
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,131.47,102.16
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,182.57,149.65
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,236.36,196.8
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,281.87,235.79
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,328.75,274.7
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,391.02,325.3
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,472.82,389.0
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,519.72,423.4
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,566.16,456.69
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,613.54,490.27
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,659.78,521.96
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,665.75,523.88
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,669.29,524.4
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,673.97,526.55
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,676.26,527.0
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,678.05,527.51
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,677.11,526.09
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,678.37,526.65
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,670.05,520.5
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,579.99,452.43
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,489.04,383.31
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,426.51,335.46
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,358.71,282.83
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,326.28,257.64
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,295.22,233.11
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,279.44,220.49
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,262.54,206.57
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,224.17,175.92
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,188.98,147.74
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,158.74,123.02
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,129.95,99.23
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,115.62,85.67
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,98.06,69.53
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,70.41,48.59
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,46.18,34.28
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,32.65,21.58
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,20.0,3.79
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,11.37,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,15.25,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,95.63,22.62
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,187.36,145.81
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,244.17,199.97
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,305.13,252.98
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,419.87,348.25
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,549.18,449.15
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,626.98,506.38
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,705.59,562.51
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,692.43,550.35
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,673.83,535.07
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,740.29,580.86
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,804.65,622.92
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,819.48,631.66
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,826.1,635.32
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,811.43,623.98
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,788.67,607.32
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,737.33,571.2
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,677.38,528.04
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,680.31,530.11
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,673.45,524.72
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,635.06,495.97
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,591.3,463.33
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,586.41,459.78
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,571.19,448.07
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,520.46,408.96
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,466.87,367.34
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,440.77,345.91
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,406.2,316.94
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,358.72,277.1
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,311.94,236.99
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,257.52,190.89
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,205.0,146.31
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,166.25,111.22
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,123.26,74.33
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,78.03,43.17
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,39.51,28.41
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,29.09,18.48
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,20.58,2.96
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,12.73,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.82,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,4.82,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,7.9,0.58
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,10.53,3.13
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,13.18,5.51
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,19.79,11.23
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,26.41,16.94
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,39.25,27.89
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,52.11,38.77
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,62.78,47.67
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,74.32,57.23
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,64.1,48.51
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,54.77,40.58
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,97.77,77.13
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,138.23,111.04
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,181.48,146.44
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,224.93,181.56
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,200.03,160.74
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,175.99,140.7
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,115.22,90.48
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,55.71,40.78
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,79.77,61.07
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,108.29,84.88
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,94.15,73.08
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,77.54,59.26
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,96.73,75.48
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,111.65,87.99
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,111.42,87.7
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,111.32,87.55
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,72.42,55.21
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,35.11,24.04
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,28.82,18.73
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,22.8,13.57
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,37.19,25.24
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,49.67,35.1
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,38.44,25.57
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,26.16,17.03
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,18.49,9.71
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,11.68,0.0
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,7.28,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,55.43,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,163.57,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,269.14,205.36
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,376.32,305.43
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,491.38,401.09
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,551.34,450.02
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,619.82,503.57
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,670.12,541.88
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,719.32,578.29
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,743.56,594.68
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,764.86,608.74
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,761.37,605.06
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,749.04,595.15
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,691.36,551.89
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,630.96,506.48
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,630.71,505.91
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,619.15,495.99
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,713.6,566.67
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,788.37,620.39
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,793.88,623.95
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,787.62,619.72
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,758.06,598.99
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,725.71,576.25
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,673.32,537.83
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,616.24,493.56
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,586.66,470.37
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,552.88,442.92
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,486.74,389.32
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,424.6,337.94
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,373.1,293.88
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,322.78,249.72
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,258.22,194.89
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,200.15,146.01
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,163.1,111.56
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,121.69,75.18
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,73.15,42.82
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,40.92,29.85
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,28.35,17.85
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,18.1,0.0
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,11.82,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,10.42,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,10.06,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,7.02,0.0
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,9.65,2.39
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,12.29,4.77
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,14.5,6.73
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,16.7,8.66
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,29.51,19.63
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,42.35,30.53
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,48.56,35.73
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,54.78,40.89
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,64.93,49.44
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,75.13,57.97
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,110.48,87.41
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,146.77,117.21
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,131.8,104.62
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,117.51,92.67
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,143.32,113.76
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,169.38,134.87
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,155.05,122.94
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,141.24,111.51
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,106.56,83.03
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,73.49,55.7
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,90.69,70.02
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,108.1,84.45
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,111.53,87.38
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,114.89,90.27
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,75.19,57.46
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,37.05,25.62
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,62.45,46.99
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,85.54,66.13
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,83.55,64.42
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,80.75,62.08
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,69.35,52.2
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,56.66,41.18
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,42.99,29.97
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,30.87,21.05
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,20.27,11.01
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,9.67,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,5.0,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,12.4,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,49.61,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,87.59,61.54
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,227.19,183.72
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,368.28,302.79
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,330.54,273.87
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,274.33,228.43
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,225.68,187.24
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,172.24,140.78
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,186.38,152.19
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,200.28,163.07
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,280.75,229.63
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,346.28,282.71
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,259.55,210.58
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,176.2,140.47
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,187.16,149.44
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,211.0,168.5
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,183.79,146.34
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,158.08,125.46
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,213.64,170.97
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,268.11,214.65
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,319.62,256.16
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,354.62,284.21
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,389.73,312.19
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,407.84,326.57
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,384.32,307.62
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,360.27,288.16
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,336.07,268.36
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,310.86,247.26
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,323.02,254.09
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,315.85,242.74
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,278.79,207.23
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,237.47,167.12
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,171.91,112.08
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,116.86,68.59
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,69.71,37.08
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,34.48,20.65
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,25.15,15.03
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,19.41,0.0
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,10.46,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,6.0,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,38.03,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,74.61,50.98
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,164.19,132.54
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,247.89,205.26
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,427.07,353.57
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,600.64,487.44
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,650.27,522.98
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,705.47,562.51
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,743.99,588.87
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,780.32,613.18
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,805.32,629.05
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,827.36,642.74
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,840.14,650.18
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,849.52,655.41
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,852.14,656.08
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,851.17,654.46
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,833.47,641.79
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,820.3,632.53
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,802.11,619.33
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,780.67,603.99
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,753.89,585.61
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,724.06,565.02
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,688.65,539.96
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,650.64,511.12
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,606.76,477.42
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,561.23,441.62
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,513.41,402.84
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,462.2,360.42
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,407.4,314.2
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,352.96,266.95
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,296.05,216.95
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,241.02,167.91
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,184.24,118.62
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,131.79,75.64
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,78.2,39.62
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,37.23,21.78
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,25.27,15.0
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,17.41,0.0
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,21.42,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,74.22,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,182.38,129.13
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,245.2,199.01
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,312.39,258.69
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,350.11,291.46
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,387.94,322.8
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,412.0,341.29
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,417.38,344.67
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,447.5,367.12
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,476.77,388.09
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,473.69,383.03
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,468.4,376.48
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,557.63,444.14
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,629.57,496.48
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,626.85,491.53
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,621.99,485.84
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,600.44,468.13
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,577.57,449.68
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,521.07,406.55
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,480.54,374.86
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,510.92,399.0
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,548.55,426.88
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,502.14,390.92
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,447.11,349.18
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,469.39,366.6
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,476.05,370.85
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,386.13,301.19
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,305.18,238.12
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,250.66,195.01
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,199.18,154.16
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,150.11,114.9
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,106.86,80.4
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,103.94,75.43
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,95.59,65.85
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,66.24,44.05
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,41.23,27.37
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,27.99,16.99
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,16.31,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,9.1,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,11.5,4.0,3.64,0.0
2018,11,27,7,15,17.5,16.5,1.05,11.8,17.0,25.2,0.0
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,47.83,28.57
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,81.64,62.7
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,126.73,102.32
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,153.84,126.06
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,180.9,149.26
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,151.8,124.32
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,123.81,99.87
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,165.8,135.12
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,196.6,160.44
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,214.42,174.61
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,232.25,188.68
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,224.71,181.81
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,217.44,175.28
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,222.01,178.6
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,226.59,181.9
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,190.47,152.34
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,169.26,134.8
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,223.15,179.04
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,264.75,212.58
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,258.19,207.28
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,251.59,202.13
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,233.02,187.15
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,215.23,172.78
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,194.79,156.27
2018,11,27,13,30,33.0,165.0,2.1,16.6,180.0,175.21,140.38
