Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,48.5,5.5,2.2,5.2,6.5,0.0,0.0
2018,12,28,7,30,97.0,11.0,2.3,5.7,13.0,65.45,0.0
2018,12,28,7,45,194.5,22.0,2.4,6.2,38.0,173.9,53.03
2018,12,28,8,0,292.0,33.0,2.5,6.7,63.0,269.79,215.47
2018,12,28,8,15,317.0,45.5,2.6,7.25,92.0,309.17,259.37
2018,12,28,8,30,342.0,58.0,2.7,7.8,121.0,351.54,298.74
2018,12,28,8,45,463.5,60.5,2.75,8.3,167.5,457.59,389.75
2018,12,28,9,0,585.0,63.0,2.8,8.8,214.0,565.32,477.29
2018,12,28,9,15,572.0,74.0,2.9,9.35,240.0,580.68,488.96
2018,12,28,9,30,559.0,85.0,3.0,9.9,266.0,593.04,498.08
2018,12,28,9,45,719.5,69.0,3.1,10.45,326.5,706.25,585.33
2018,12,28,10,0,880.0,53.0,3.2,11.0,387.0,816.86,666.95
2018,12,28,10,15,895.0,54.0,3.15,11.35,414.5,835.24,677.69
2018,12,28,10,30,910.0,55.0,3.1,11.7,442.0,850.35,686.64
2018,12,28,10,45,920.0,56.0,3.1,12.05,463.0,857.77,690.24
2018,12,28,11,0,930.0,57.0,3.1,12.4,484.0,861.57,691.34
2018,12,28,11,15,935.5,57.5,3.15,12.6,497.5,857.25,687.36
2018,12,28,11,30,941.0,58.0,3.2,12.8,511.0,849.23,680.89
2018,12,28,11,45,943.0,58.5,3.2,13.0,517.5,834.71,669.5
2018,12,28,12,0,945.0,59.0,3.2,13.2,524.0,816.61,655.67
2018,12,28,12,15,939.5,60.5,3.2,13.3,521.5,790.56,636.34
2018,12,28,12,30,934.0,62.0,3.2,13.4,519.0,761.44,614.8
2018,12,28,12,45,924.5,64.0,3.2,13.5,509.5,727.2,589.42
2018,12,28,13,0,915.0,66.0,3.2,13.6,500.0,690.45,561.59
2018,12,28,13,15,908.0,65.5,3.1,13.6,484.0,650.1,528.93
2018,12,28,13,30,901.0,65.0,3.0,13.6,468.0,607.58,493.96
2018,12,28,13,45,890.0,63.0,2.95,13.6,444.5,559.25,453.88
2018,12,28,14,0,879.0,61.0,2.9,13.6,421.0,509.58,411.71
2018,12,28,14,15,862.0,59.0,2.75,13.4,391.0,456.13,365.45
2018,12,28,14,30,845.0,57.0,2.6,13.2,361.0,402.42,317.74
2018,12,28,14,45,820.0,55.0,2.5,13.05,326.0,346.29,267.03
2018,12,28,15,0,795.0,53.0,2.4,12.9,291.0,290.49,215.71
2018,12,28,15,15,757.0,49.5,2.4,12.9,251.5,231.61,162.08
2018,12,28,15,30,719.0,46.0,2.4,12.9,212.0,176.04,112.43
2018,12,28,15,45,658.5,42.0,1.9,11.3,171.0,120.91,68.06
2018,12,28,16,0,598.0,38.0,1.4,9.7,130.0,72.39,35.66
2018,12,28,16,15,495.5,31.5,1.35,9.2,91.5,28.37,18.81
2018,12,28,16,30,393.0,25.0,1.3,8.7,53.0,20.93,7.2
2018,12,28,16,45,214.0,14.5,1.3,8.2,28.0,13.19,0.0
2018,12,28,17,0,35.0,4.0,1.3,7.7,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.35,7.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,28.5,4.5,0.95,6.6,5.0,0.0,0.0
2018,12,29,7,30,57.0,9.0,0.9,7.0,10.0,40.72,0.0
2018,12,29,7,45,98.0,23.5,0.85,7.4,31.0,106.1,27.06
2018,12,29,8,0,139.0,38.0,0.8,7.8,52.0,163.62,127.99
2018,12,29,8,15,215.5,49.5,0.85,8.35,83.0,246.17,203.68
2018,12,29,8,30,292.0,61.0,0.9,8.9,114.0,320.17,268.11
2018,12,29,8,45,370.5,68.0,0.95,9.45,152.0,393.26,329.93
2018,12,29,9,0,449.0,75.0,1.0,10.0,190.0,469.77,392.35
2018,12,29,9,15,590.0,68.5,1.1,10.55,244.0,587.89,483.99
2018,12,29,9,30,731.0,62.0,1.2,11.1,298.0,697.53,565.1
2018,12,29,9,45,782.5,60.0,1.3,11.7,336.0,746.77,599.37
2018,12,29,10,0,834.0,58.0,1.4,12.3,374.0,785.78,626.17
2018,12,29,10,15,848.5,59.5,1.5,12.7,401.0,804.13,638.3
2018,12,29,10,30,863.0,61.0,1.6,13.1,428.0,819.37,648.34
2018,12,29,10,45,871.5,62.5,1.65,13.55,448.5,826.24,651.75
2018,12,29,11,0,880.0,64.0,1.7,14.0,469.0,829.66,652.88
2018,12,29,11,15,885.0,65.5,1.75,14.25,482.5,826.65,650.05
2018,12,29,11,30,890.0,67.0,1.8,14.5,496.0,820.11,644.91
2018,12,29,11,45,891.5,67.5,1.9,14.8,502.0,805.97,634.85
2018,12,29,12,0,893.0,68.0,2.0,15.1,508.0,788.46,622.48
2018,12,29,12,15,889.5,68.5,2.05,15.15,506.0,763.85,605.18
2018,12,29,12,30,886.0,69.0,2.1,15.2,504.0,736.26,585.73
2018,12,29,12,45,879.0,69.5,2.1,15.3,494.5,703.39,561.89
2018,12,29,13,0,872.0,70.0,2.1,15.4,485.0,668.05,535.49
2018,12,29,13,15,863.5,69.5,2.1,15.35,469.0,628.35,504.55
2018,12,29,13,30,855.0,69.0,2.1,15.3,453.0,590.03,473.84
2018,12,29,13,45,842.0,68.0,2.05,15.25,430.0,543.06,435.6
2018,12,29,14,0,829.0,67.0,2.0,15.2,407.0,495.01,395.58
2018,12,29,14,15,809.5,65.0,1.9,15.0,377.5,442.13,350.77
2018,12,29,14,30,790.0,63.0,1.8,14.8,348.0,389.38,304.87
2018,12,29,14,45,761.5,60.5,1.65,14.55,313.5,333.38,255.35
2018,12,29,15,0,733.0,58.0,1.5,14.3,279.0,279.06,206.36
2018,12,29,15,15,693.5,54.5,1.5,14.3,241.0,223.12,156.22
2018,12,29,15,30,654.0,51.0,1.5,14.3,203.0,170.73,110.06
2018,12,29,15,45,514.5,49.0,1.2,13.1,154.0,109.73,64.42
2018,12,29,16,0,375.0,47.0,0.9,11.9,105.0,65.84,37.07
2018,12,29,16,15,256.5,36.0,0.9,11.7,70.0,28.95,19.18
2018,12,29,16,30,138.0,25.0,0.9,11.5,35.0,19.59,6.93
2018,12,29,16,45,88.5,15.0,0.9,11.3,19.5,13.64,0.0
2018,12,29,17,0,39.0,5.0,0.9,11.1,4.0,0.0,0.0
2018,12,29,17,15,19.5,2.5,0.9,11.1,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,30,7,15,13.5,3.0,1.35,8.55,3.5,0.0,0.0
2018,12,30,7,30,27.0,6.0,1.5,8.8,7.0,20.84,0.0
2018,12,30,7,45,28.0,16.0,1.65,9.05,18.0,39.18,5.37
2018,12,30,8,0,29.0,26.0,1.8,9.3,29.0,55.47,39.69
2018,12,30,8,15,32.0,38.0,1.8,9.35,42.5,61.99,47.81
2018,12,30,8,30,35.0,50.0,1.8,9.4,56.0,77.94,62.46
2018,12,30,8,45,84.5,58.5,1.85,9.4,78.5,135.12,113.55
2018,12,30,9,0,134.0,67.0,1.9,9.4,101.0,197.62,168.52
2018,12,30,9,15,170.0,92.5,1.85,9.55,143.0,262.27,223.51
2018,12,30,9,30,206.0,118.0,1.8,9.7,185.0,326.64,276.91
2018,12,30,9,45,267.5,129.5,1.75,9.8,225.5,392.24,330.98
2018,12,30,10,0,329.0,141.0,1.7,9.9,266.0,458.33,384.02
2018,12,30,10,15,519.0,117.5,1.55,10.3,331.0,605.62,499.89
2018,12,30,10,30,709.0,94.0,1.4,10.7,396.0,745.04,600.23
2018,12,30,10,45,773.5,84.5,1.25,11.05,428.5,780.21,620.88
2018,12,30,11,0,838.0,75.0,1.1,11.4,461.0,817.33,643.4
2018,12,30,11,15,839.0,77.0,1.15,11.85,473.0,811.68,638.0
2018,12,30,11,30,840.0,79.0,1.2,12.3,485.0,802.67,630.9
2018,12,30,11,45,861.0,76.0,1.25,12.8,496.5,800.26,628.5
2018,12,30,12,0,882.0,73.0,1.3,13.3,508.0,787.2,618.59
2018,12,30,12,15,872.5,74.0,1.55,13.55,503.5,758.9,600.68
2018,12,30,12,30,863.0,75.0,1.8,13.8,499.0,733.67,584.53
2018,12,30,12,45,873.5,72.5,2.0,14.05,495.5,704.5,564.6
2018,12,30,13,0,884.0,70.0,2.2,14.3,492.0,677.55,545.44
2018,12,30,13,15,875.5,69.5,2.3,14.35,476.0,637.46,514.34
2018,12,30,13,30,867.0,69.0,2.4,14.4,460.0,595.4,480.98
2018,12,30,13,45,853.5,68.0,2.45,14.5,436.5,550.99,444.52
2018,12,30,14,0,840.0,67.0,2.5,14.6,413.0,502.2,403.69
2018,12,30,14,15,820.0,65.5,2.4,14.5,383.5,449.11,358.27
2018,12,30,14,30,800.0,64.0,2.3,14.4,354.0,396.13,311.77
2018,12,30,14,45,770.5,62.0,2.25,14.3,319.5,339.72,261.65
2018,12,30,15,0,741.0,60.0,2.2,14.2,285.0,285.05,212.08
2018,12,30,15,15,701.0,56.5,2.2,14.2,246.5,228.43,161.04
2018,12,30,15,30,661.0,53.0,2.2,14.2,208.0,175.41,114.06
2018,12,30,15,45,593.5,48.5,1.75,13.0,167.5,120.32,69.88
2018,12,30,16,0,526.0,44.0,1.3,11.8,127.0,73.95,38.44
2018,12,30,16,15,393.0,36.5,1.35,11.5,88.0,32.14,21.99
2018,12,30,16,30,260.0,29.0,1.4,11.2,49.0,24.45,10.8
2018,12,30,16,45,145.5,17.0,1.45,10.9,26.5,15.46,0.0
2018,12,30,17,0,31.0,5.0,1.5,10.6,4.0,0.0,0.0
2018,12,30,17,15,15.5,2.5,1.55,10.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,31,7,15,42.5,4.5,3.65,6.7,5.5,0.0,0.0
2018,12,31,7,30,85.0,9.0,3.7,6.9,11.0,56.56,0.0
2018,12,31,7,45,194.5,21.5,3.75,7.05,38.0,171.99,39.31
2018,12,31,8,0,304.0,34.0,3.8,7.2,65.0,277.66,220.94
2018,12,31,8,15,377.5,42.0,3.95,7.65,98.5,348.13,292.55
2018,12,31,8,30,451.0,50.0,4.1,8.1,132.0,422.33,359.67
2018,12,31,8,45,543.0,54.5,4.2,8.55,177.0,508.84,433.77
2018,12,31,9,0,635.0,59.0,4.3,9.0,222.0,598.23,507.37
2018,12,31,9,15,741.5,54.5,4.45,9.45,273.0,683.92,575.83
2018,12,31,9,30,848.0,50.0,4.6,9.9,324.0,768.44,641.38
2018,12,31,9,45,867.5,52.5,4.75,10.35,358.0,798.84,663.69
2018,12,31,10,0,887.0,55.0,4.9,10.8,392.0,826.5,683.76
2018,12,31,10,15,902.0,56.5,4.95,11.1,420.0,845.94,697.08
2018,12,31,10,30,917.0,58.0,5.0,11.4,448.0,862.08,707.82
2018,12,31,10,45,927.0,58.5,5.05,11.65,469.5,869.12,711.83
2018,12,31,11,0,937.0,59.0,5.1,11.9,491.0,872.53,713.24
2018,12,31,11,15,942.5,60.0,5.1,12.1,505.5,869.12,709.47
2018,12,31,11,30,948.0,61.0,5.1,12.3,520.0,861.97,703.07
2018,12,31,11,45,950.5,61.5,5.1,12.45,526.5,848.01,691.84
2018,12,31,12,0,953.0,62.0,5.1,12.6,533.0,830.41,678.04
2018,12,31,12,15,949.5,63.5,5.05,12.65,532.0,805.91,659.12
2018,12,31,12,30,946.0,65.0,5.0,12.7,531.0,778.16,637.84
2018,12,31,12,45,939.0,66.0,5.0,12.8,522.0,744.27,612.02
2018,12,31,13,0,932.0,67.0,5.0,12.9,513.0,707.68,583.87
2018,12,31,13,15,924.0,66.5,5.0,12.85,496.5,666.24,550.08
2018,12,31,13,30,916.0,66.0,5.0,12.8,480.0,622.63,513.89
2018,12,31,13,45,904.0,65.0,5.0,12.8,456.5,574.33,473.02
2018,12,31,14,0,892.0,64.0,5.0,12.8,433.0,524.69,430.04
2018,12,31,14,15,875.0,62.0,4.9,12.7,403.0,470.6,382.33
2018,12,31,14,30,858.0,60.0,4.8,12.6,373.0,417.1,333.89
2018,12,31,14,45,831.5,57.5,4.7,12.45,337.0,358.26,280.17
2018,12,31,15,0,805.0,55.0,4.6,12.3,301.0,300.74,226.69
2018,12,31,15,15,766.5,52.0,4.6,12.3,261.0,241.44,171.9
2018,12,31,15,30,728.0,49.0,4.6,12.3,221.0,185.46,121.11
2018,12,31,15,45,596.0,39.0,2.65,13.25,162.5,114.5,64.91
2018,12,31,16,0,464.0,29.0,0.7,14.2,104.0,58.65,27.2
2018,12,31,16,15,347.0,28.5,0.7,13.9,75.0,25.4,16.12
2018,12,31,16,30,230.0,28.0,0.7,13.6,46.0,23.31,10.54
2018,12,31,16,45,129.0,16.0,0.7,13.3,25.0,14.55,0.0
2018,12,31,17,0,28.0,4.0,0.7,13.0,4.0,3.64,0.0
2018,12,31,17,15,14.0,2.0,0.7,12.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
